Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,45,201.5,172.5,4.8,12.9,267.5,421.08,351.75
2018,2,11,15,0,257.0,168.0,4.9,12.8,284.0,475.34,398.04
2018,2,11,15,15,449.0,130.5,4.9,12.8,310.5,646.84,539.96
2018,2,11,15,30,641.0,93.0,4.9,12.8,337.0,797.13,657.11
2018,2,11,15,45,643.0,84.5,4.75,12.35,304.0,779.53,643.95
2018,2,11,16,0,645.0,76.0,4.6,11.9,271.0,758.95,628.71
2018,2,11,16,15,572.0,70.0,4.45,11.55,222.0,668.8,557.8
2018,2,11,16,30,499.0,64.0,4.3,11.2,173.0,579.44,485.11
2018,2,11,16,45,408.0,54.0,4.15,10.85,128.5,471.91,394.63
2018,2,11,17,0,317.0,44.0,4.0,10.5,84.0,370.09,304.28
2018,2,11,17,15,208.5,31.5,4.0,10.35,53.0,256.21,173.99
2018,2,11,17,30,100.0,19.0,4.0,10.2,22.0,90.33,0.0
2018,2,11,17,45,50.0,9.5,3.95,10.05,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,6,45,26.5,3.5,1.15,5.95,3.0,0.0,0.0
2018,2,12,7,0,53.0,7.0,1.1,6.5,6.0,0.0,0.0
2018,2,12,7,15,133.5,18.0,1.4,7.35,26.5,14.16,0.0
2018,2,12,7,30,214.0,29.0,1.7,8.2,47.0,22.12,11.5
2018,2,12,7,45,225.0,45.5,2.0,9.1,75.5,34.09,24.39
2018,2,12,8,0,236.0,62.0,2.3,10.0,104.0,45.65,35.28
2018,2,12,8,15,289.0,75.5,2.35,10.45,142.0,55.19,44.19
2018,2,12,8,30,342.0,89.0,2.4,10.9,180.0,64.57,52.76
2018,2,12,8,45,459.5,91.0,2.5,11.3,237.0,82.93,56.47
2018,2,12,9,0,577.0,93.0,2.6,11.7,294.0,134.23,85.22
2018,2,12,9,15,601.0,99.5,2.6,12.05,332.0,185.26,125.06
2018,2,12,9,30,625.0,106.0,2.6,12.4,370.0,239.2,171.73
2018,2,12,9,45,662.5,110.0,2.6,12.7,412.0,297.75,223.3
2018,2,12,10,0,700.0,114.0,2.6,13.0,454.0,360.31,278.2
2018,2,12,10,15,804.5,94.5,2.6,13.25,509.5,434.5,340.86
2018,2,12,10,30,909.0,75.0,2.6,13.5,565.0,514.92,407.81
2018,2,12,10,45,919.5,75.5,2.6,13.7,590.5,574.45,457.66
2018,2,12,11,0,930.0,76.0,2.6,13.9,616.0,633.08,505.29
2018,2,12,11,15,935.5,77.0,2.65,14.05,634.0,687.87,548.89
2018,2,12,11,30,941.0,78.0,2.7,14.2,652.0,740.75,589.91
2018,2,12,11,45,944.0,79.0,2.7,14.35,662.5,789.67,625.22
2018,2,12,12,0,947.0,80.0,2.7,14.5,673.0,836.0,657.54
2018,2,12,12,15,946.0,80.5,2.75,14.6,674.5,875.73,685.38
2018,2,12,12,30,945.0,81.0,2.8,14.7,676.0,912.19,710.88
2018,2,12,12,45,940.5,82.0,2.8,14.75,669.0,942.7,731.93
2018,2,12,13,0,936.0,83.0,2.8,14.8,662.0,969.49,750.46
2018,2,12,13,15,931.0,82.5,2.8,14.75,648.0,990.25,765.21
2018,2,12,13,30,926.0,82.0,2.8,14.7,634.0,1007.1,777.46
2018,2,12,13,45,918.0,81.0,2.85,14.7,612.0,1016.45,785.1
2018,2,12,14,0,910.0,80.0,2.9,14.7,590.0,1021.76,790.24
2018,2,12,14,15,897.5,78.0,2.9,14.6,560.0,1017.28,788.67
2018,2,12,14,30,885.0,76.0,2.9,14.5,530.0,1008.82,784.58
2018,2,12,14,45,861.0,75.5,2.9,14.35,492.5,999.11,779.92
2018,2,12,15,0,837.0,75.0,2.9,14.2,455.0,973.4,764.09
2018,2,12,15,15,721.5,87.5,2.9,14.2,394.0,876.45,696.88
2018,2,12,15,30,606.0,100.0,2.9,14.2,333.0,771.33,622.13
2018,2,12,15,45,600.5,88.0,2.45,13.6,296.0,742.8,601.33
2018,2,12,16,0,595.0,76.0,2.0,13.0,259.0,711.55,576.83
2018,2,12,16,15,540.0,68.5,1.8,12.1,214.0,637.49,521.07
2018,2,12,16,30,485.0,61.0,1.6,11.2,169.0,563.85,463.46
2018,2,12,16,45,445.5,50.0,1.35,10.25,130.5,500.85,410.89
2018,2,12,17,0,406.0,39.0,1.1,9.3,92.0,439.11,354.76
2018,2,12,17,15,295.0,28.5,1.1,9.0,58.5,321.13,225.88
2018,2,12,17,30,184.0,18.0,1.1,8.7,25.0,152.9,0.0
2018,2,12,17,45,92.0,9.0,1.15,8.4,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.85,4.4,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,4.9,6.0,4.72,0.0
2018,2,13,7,15,198.0,19.0,0.9,5.7,34.5,14.95,0.0
2018,2,13,7,30,347.0,32.0,1.0,6.5,63.0,26.68,15.79
2018,2,13,7,45,452.5,40.5,1.05,7.35,107.0,33.66,24.31
2018,2,13,8,0,558.0,49.0,1.1,8.2,151.0,40.8,31.27
2018,2,13,8,15,622.0,54.5,1.05,9.0,198.5,45.35,35.63
2018,2,13,8,30,686.0,60.0,1.0,9.8,246.0,54.16,43.65
2018,2,13,8,45,728.0,64.0,0.9,10.55,293.0,80.01,48.78
2018,2,13,9,0,770.0,68.0,0.8,11.3,340.0,138.32,80.5
2018,2,13,9,15,801.0,70.5,0.9,12.2,384.0,198.72,126.58
2018,2,13,9,30,832.0,73.0,1.0,13.1,428.0,262.59,181.04
2018,2,13,9,45,856.0,74.0,1.05,14.0,467.5,326.22,237.1
2018,2,13,10,0,880.0,75.0,1.1,14.9,507.0,392.11,294.38
2018,2,13,10,15,893.5,77.0,1.05,15.4,539.5,454.91,347.91
2018,2,13,10,30,907.0,79.0,1.0,15.9,572.0,517.76,399.39
2018,2,13,10,45,916.0,80.5,0.95,16.4,597.5,577.51,446.42
2018,2,13,11,0,925.0,82.0,0.9,16.9,623.0,636.25,490.68
2018,2,13,11,15,930.5,83.0,0.8,17.15,641.0,690.97,530.16
2018,2,13,11,30,936.0,84.0,0.7,17.4,659.0,743.8,566.62
2018,2,13,11,45,938.0,84.0,0.6,17.65,668.0,790.87,596.4
2018,2,13,12,0,940.0,84.0,0.5,17.9,677.0,835.24,622.73
2018,2,13,12,15,940.0,84.0,0.4,18.0,678.5,875.08,645.87
2018,2,13,12,30,940.0,84.0,0.3,18.1,680.0,911.72,666.6
2018,2,13,12,45,938.0,84.0,0.2,18.25,674.0,943.24,683.79
2018,2,13,13,0,936.0,84.0,0.1,18.4,668.0,971.15,698.93
2018,2,13,13,15,931.0,83.5,0.15,18.4,653.5,991.95,712.7
2018,2,13,13,30,926.0,83.0,0.2,18.4,639.0,1008.84,724.44
2018,2,13,13,45,918.0,82.0,0.3,18.45,617.0,1018.21,732.87
2018,2,13,14,0,910.0,81.0,0.4,18.5,595.0,1023.55,739.3
2018,2,13,14,15,897.5,79.5,0.5,18.4,565.5,1019.74,740.76
2018,2,13,14,30,885.0,78.0,0.6,18.3,536.0,1011.95,739.99
2018,2,13,14,45,867.5,77.0,0.7,18.2,500.5,1008.21,741.87
2018,2,13,15,0,850.0,76.0,0.8,18.1,465.0,988.33,733.29
2018,2,13,15,15,827.0,72.5,0.8,18.1,423.5,956.04,714.2
2018,2,13,15,30,804.0,69.0,0.8,18.1,382.0,920.54,692.78
2018,2,13,15,45,772.0,66.0,0.7,17.25,337.5,874.01,663.59
2018,2,13,16,0,740.0,63.0,0.6,16.4,293.0,825.11,631.81
2018,2,13,16,15,692.5,57.5,0.75,15.65,245.5,756.75,588.81
2018,2,13,16,30,645.0,52.0,0.9,14.9,198.0,687.65,541.82
2018,2,13,16,45,566.5,45.0,1.0,14.1,151.0,600.0,476.39
2018,2,13,17,0,488.0,38.0,1.1,13.3,104.0,506.61,400.66
2018,2,13,17,15,342.0,28.5,1.1,12.9,65.5,361.22,257.56
2018,2,13,17,30,196.0,19.0,1.1,12.5,27.0,162.76,0.0
2018,2,13,17,45,98.0,9.5,1.15,12.1,13.5,7.47,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,45,11.0,2.5,0.25,9.05,2.5,0.0,0.0
2018,2,14,7,0,22.0,5.0,0.3,9.2,5.0,3.93,0.0
2018,2,14,7,15,125.5,20.0,0.4,9.7,30.5,15.16,0.0
2018,2,14,7,30,229.0,35.0,0.5,10.2,56.0,26.52,15.89
2018,2,14,7,45,364.5,44.5,0.6,10.7,101.5,36.4,26.47
2018,2,14,8,0,500.0,54.0,0.7,11.2,147.0,44.32,34.07
2018,2,14,8,15,488.0,67.0,0.8,11.7,179.0,53.76,42.79
2018,2,14,8,30,476.0,80.0,0.9,12.2,211.0,62.74,50.89
2018,2,14,8,45,500.0,91.5,0.95,12.7,250.5,87.08,59.12
2018,2,14,9,0,524.0,103.0,1.0,13.2,290.0,135.55,87.84
2018,2,14,9,15,600.0,103.5,1.15,13.9,342.5,187.5,125.48
2018,2,14,9,30,676.0,104.0,1.3,14.6,395.0,248.86,175.17
2018,2,14,9,45,667.0,110.5,1.4,15.25,419.0,298.92,220.46
2018,2,14,10,0,658.0,117.0,1.5,15.9,443.0,347.29,263.88
2018,2,14,10,15,392.0,174.0,1.65,16.15,371.5,323.37,253.02
2018,2,14,10,30,126.0,231.0,1.8,16.4,300.0,256.41,203.47
2018,2,14,10,45,158.5,243.0,1.95,16.7,334.0,295.59,235.3
2018,2,14,11,0,191.0,255.0,2.1,17.0,368.0,338.44,269.46
2018,2,14,11,15,124.5,250.0,2.2,17.25,324.5,305.5,243.13
2018,2,14,11,30,58.0,245.0,2.3,17.5,281.0,251.54,199.67
2018,2,14,11,45,115.0,267.0,2.4,17.75,339.5,335.15,266.58
2018,2,14,12,0,172.0,289.0,2.5,18.0,398.0,411.14,326.12
2018,2,14,12,15,338.0,256.0,2.6,18.05,471.5,543.73,430.59
2018,2,14,12,30,504.0,223.0,2.7,18.1,545.0,690.03,541.81
2018,2,14,12,45,643.0,176.0,2.8,18.15,582.5,796.63,621.64
2018,2,14,13,0,782.0,129.0,2.9,18.2,620.0,897.89,693.17
2018,2,14,13,15,776.0,130.0,2.95,18.05,608.5,917.4,707.11
2018,2,14,13,30,770.0,131.0,3.0,17.9,597.0,933.4,719.5
2018,2,14,13,45,835.5,107.5,3.05,17.75,597.0,980.42,753.53
2018,2,14,14,0,901.0,84.0,3.1,17.6,597.0,1018.83,781.36
2018,2,14,14,15,889.5,82.5,3.15,17.3,568.0,1016.0,781.63
2018,2,14,14,30,878.0,81.0,3.2,17.0,539.0,1021.68,788.32
2018,2,14,14,45,861.0,79.5,3.25,16.75,503.5,1005.41,779.77
2018,2,14,15,0,844.0,78.0,3.3,16.5,468.0,985.36,768.75
2018,2,14,15,15,821.0,74.5,3.3,16.5,426.5,953.09,747.9
2018,2,14,15,30,798.0,71.0,3.3,16.5,385.0,917.62,724.51
2018,2,14,15,45,765.0,67.5,3.1,15.35,340.0,869.48,693.04
2018,2,14,16,0,732.0,64.0,2.9,14.2,295.0,819.06,658.77
2018,2,14,16,15,683.5,59.0,2.65,13.2,247.5,750.46,608.59
2018,2,14,16,30,635.0,54.0,2.4,12.2,200.0,690.47,562.48
2018,2,14,16,45,530.0,48.5,2.1,11.25,151.0,572.85,468.73
2018,2,14,17,0,425.0,43.0,1.8,10.3,102.0,459.2,373.44
2018,2,14,17,15,260.5,30.0,1.8,9.85,61.5,297.46,222.47
2018,2,14,17,30,96.0,17.0,1.8,9.4,21.0,120.3,0.0
2018,2,14,17,45,48.0,8.5,1.8,8.95,10.5,6.69,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,6,45,33.0,4.5,1.95,5.0,4.5,0.0,0.0
2018,2,15,7,0,66.0,9.0,2.1,5.4,9.0,7.08,0.0
2018,2,15,7,15,205.5,21.5,2.3,6.05,38.5,17.86,0.0
2018,2,15,7,30,345.0,34.0,2.5,6.7,68.0,28.25,17.92
2018,2,15,7,45,471.0,41.0,2.75,7.35,115.0,34.09,24.8
2018,2,15,8,0,597.0,48.0,3.0,8.0,162.0,40.26,30.84
2018,2,15,8,15,667.5,52.5,3.05,8.7,213.0,47.92,38.0
2018,2,15,8,30,738.0,57.0,3.1,9.4,264.0,52.29,41.99
2018,2,15,8,45,779.0,60.0,3.15,10.05,312.0,78.05,46.57
2018,2,15,9,0,820.0,63.0,3.2,10.7,360.0,138.78,79.34
2018,2,15,9,15,848.0,66.0,3.3,11.35,405.0,202.33,128.7
2018,2,15,9,30,876.0,69.0,3.4,12.0,450.0,268.94,186.92
2018,2,15,9,45,900.0,70.5,3.5,12.6,491.5,337.19,248.69
2018,2,15,10,0,924.0,72.0,3.6,13.2,533.0,405.12,309.98
2018,2,15,10,15,937.5,72.5,3.7,13.7,566.0,469.22,367.26
2018,2,15,10,30,951.0,73.0,3.8,14.2,599.0,533.24,422.74
2018,2,15,10,45,961.5,73.5,3.9,14.7,625.5,595.29,474.89
2018,2,15,11,0,972.0,74.0,4.0,15.2,652.0,656.35,524.59
2018,2,15,11,15,978.5,75.0,4.0,15.5,671.0,714.1,570.33
2018,2,15,11,30,985.0,76.0,4.0,15.8,690.0,769.92,613.32
2018,2,15,11,45,989.0,76.0,4.05,16.05,700.5,820.66,649.95
2018,2,15,12,0,993.0,76.0,4.1,16.3,711.0,868.71,683.74
2018,2,15,12,15,994.0,75.5,4.1,16.45,713.0,910.84,713.06
2018,2,15,12,30,995.0,75.0,4.1,16.6,715.0,949.63,739.87
2018,2,15,12,45,993.0,75.0,4.1,16.7,708.5,982.83,762.81
2018,2,15,13,0,991.0,75.0,4.1,16.8,702.0,1012.21,783.14
2018,2,15,13,15,987.0,74.5,4.05,16.85,687.5,1035.18,798.91
2018,2,15,13,30,983.0,74.0,4.0,16.9,673.0,1054.06,811.99
2018,2,15,13,45,975.5,73.0,3.95,16.9,650.0,1064.71,819.73
2018,2,15,14,0,968.0,72.0,3.9,16.9,627.0,1071.1,824.79
2018,2,15,14,15,957.5,71.0,3.8,16.75,597.5,1070.23,825.16
2018,2,15,14,30,947.0,70.0,3.7,16.6,568.0,1065.18,822.88
2018,2,15,14,45,932.0,68.0,3.65,16.45,531.0,1050.14,814.26
2018,2,15,15,0,917.0,66.0,3.6,16.3,494.0,1031.19,803.05
2018,2,15,15,15,896.0,64.0,3.6,16.3,452.0,1002.54,784.95
2018,2,15,15,30,875.0,62.0,3.6,16.3,410.0,970.62,764.31
2018,2,15,15,45,845.5,59.0,2.85,15.35,363.0,936.89,738.88
2018,2,15,16,0,816.0,56.0,2.1,14.4,316.0,889.19,701.61
2018,2,15,16,15,771.5,52.0,1.9,13.2,267.0,823.97,656.03
2018,2,15,16,30,727.0,48.0,1.7,12.0,218.0,757.75,607.25
2018,2,15,16,45,654.0,43.0,1.5,10.8,169.0,664.74,535.15
2018,2,15,17,0,581.0,38.0,1.3,9.6,120.0,572.69,458.73
2018,2,15,17,15,424.5,29.0,1.3,9.2,76.5,427.4,321.51
2018,2,15,17,30,268.0,20.0,1.3,8.8,33.0,255.43,0.0
2018,2,15,17,45,134.0,10.0,1.3,8.4,16.5,103.52,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,0.95,6.7,5.0,0.0,0.0
2018,2,16,7,0,94.0,9.0,0.9,7.1,10.0,7.08,0.0
2018,2,16,7,15,253.5,20.5,0.9,7.85,42.0,17.02,0.0
2018,2,16,7,30,413.0,32.0,0.9,8.6,74.0,26.78,16.9
2018,2,16,7,45,503.5,39.5,0.9,9.35,118.5,33.03,23.77
2018,2,16,8,0,594.0,47.0,0.9,10.1,163.0,39.42,29.92
2018,2,16,8,15,659.0,51.5,1.0,10.75,212.5,46.98,36.91
2018,2,16,8,30,724.0,56.0,1.1,11.4,262.0,51.3,40.81
2018,2,16,8,45,762.5,60.5,1.2,12.05,310.0,77.42,46.16
2018,2,16,9,0,801.0,65.0,1.3,12.7,358.0,138.11,78.79
2018,2,16,9,15,827.5,67.5,1.4,13.3,402.0,199.85,125.97
2018,2,16,9,30,854.0,70.0,1.5,13.9,446.0,264.46,181.52
2018,2,16,9,45,872.5,72.5,1.55,14.5,485.0,330.66,240.35
2018,2,16,10,0,891.0,75.0,1.6,15.1,524.0,395.91,297.94
2018,2,16,10,15,904.0,76.5,1.65,15.5,556.5,458.87,352.66
2018,2,16,10,30,917.0,78.0,1.7,15.9,589.0,521.79,405.56
2018,2,16,10,45,925.5,79.5,1.8,16.35,614.5,581.99,454.76
2018,2,16,11,0,934.0,81.0,1.9,16.8,640.0,641.1,501.52
2018,2,16,11,15,939.5,82.0,1.95,17.1,658.5,696.42,544.07
2018,2,16,11,30,945.0,83.0,2.0,17.4,677.0,749.82,584.01
2018,2,16,11,45,947.5,84.0,2.05,17.7,687.0,798.85,618.43
2018,2,16,12,0,950.0,85.0,2.1,18.0,697.0,845.23,649.81
2018,2,16,12,15,950.5,85.0,2.1,18.2,699.0,886.02,676.86
2018,2,16,12,30,951.0,85.0,2.1,18.4,701.0,923.6,701.57
2018,2,16,12,45,948.5,85.0,2.15,18.55,694.5,955.13,722.79
2018,2,16,13,0,946.0,85.0,2.2,18.7,688.0,982.98,741.63
2018,2,16,13,15,941.5,84.5,2.25,18.7,673.5,1004.58,756.83
2018,2,16,13,30,937.0,84.0,2.3,18.7,659.0,1022.22,769.63
2018,2,16,13,45,929.5,83.0,2.35,18.65,637.0,1032.3,777.76
2018,2,16,14,0,922.0,82.0,2.4,18.6,615.0,1038.3,783.45
2018,2,16,14,15,911.0,80.0,2.4,18.45,585.0,1035.44,783.19
2018,2,16,14,30,900.0,78.0,2.4,18.3,555.0,1028.53,780.48
2018,2,16,14,45,884.0,76.0,2.4,18.15,519.0,1012.62,771.87
2018,2,16,15,0,868.0,74.0,2.4,18.0,483.0,1005.14,769.09
2018,2,16,15,15,845.5,71.5,2.4,18.0,441.5,974.45,749.95
2018,2,16,15,30,823.0,69.0,2.4,18.0,400.0,940.47,728.47
2018,2,16,15,45,791.0,66.0,1.85,16.9,354.0,893.54,694.63
2018,2,16,16,0,759.0,63.0,1.3,15.8,308.0,844.23,657.42
2018,2,16,16,15,712.5,58.0,1.25,14.7,259.5,776.88,612.19
2018,2,16,16,30,666.0,53.0,1.2,13.6,211.0,708.71,563.8
2018,2,16,16,45,593.5,46.5,1.15,12.55,163.5,625.44,500.66
2018,2,16,17,0,521.0,40.0,1.1,11.5,116.0,536.55,428.52
2018,2,16,17,15,387.5,30.5,1.1,11.3,75.0,399.25,302.93
2018,2,16,17,30,254.0,21.0,1.1,11.1,34.0,247.6,0.0
2018,2,16,17,45,127.0,10.5,1.15,10.9,17.0,98.88,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.8,8.8,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.8,9.2,11.0,7.87,0.0
2018,2,17,7,15,255.0,21.5,0.8,9.95,44.0,17.84,0.0
2018,2,17,7,30,414.0,33.0,0.8,10.7,77.0,27.58,17.67
2018,2,17,7,45,508.0,41.0,0.85,11.5,123.0,34.25,24.68
2018,2,17,8,0,602.0,49.0,0.9,12.3,169.0,41.04,31.11
2018,2,17,8,15,659.0,54.5,0.85,13.05,217.5,49.46,38.79
2018,2,17,8,30,716.0,60.0,0.8,13.8,266.0,54.43,43.21
2018,2,17,8,45,752.5,64.0,0.7,14.55,313.0,79.5,47.78
2018,2,17,9,0,789.0,68.0,0.6,15.3,360.0,139.02,79.08
2018,2,17,9,15,816.5,70.5,0.65,16.1,404.0,200.27,124.88
2018,2,17,9,30,844.0,73.0,0.7,16.9,448.0,264.54,178.74
2018,2,17,9,45,864.0,74.5,0.7,17.75,487.0,328.43,233.92
2018,2,17,10,0,884.0,76.0,0.7,18.6,526.0,394.28,289.86
2018,2,17,10,15,896.0,78.0,0.75,18.95,558.0,456.94,342.69
2018,2,17,10,30,908.0,80.0,0.8,19.3,590.0,519.46,393.65
2018,2,17,10,45,915.5,81.5,0.85,19.6,615.0,578.71,440.52
2018,2,17,11,0,923.0,83.0,0.9,19.9,640.0,636.77,484.92
2018,2,17,11,15,928.5,83.5,0.95,20.2,657.5,691.11,525.28
2018,2,17,11,30,934.0,84.0,1.0,20.5,675.0,743.53,563.15
2018,2,17,11,45,937.0,84.5,1.05,20.75,685.0,791.95,596.11
2018,2,17,12,0,940.0,85.0,1.1,21.0,695.0,837.78,626.14
2018,2,17,12,15,940.5,85.0,1.2,21.15,697.0,878.2,653.35
2018,2,17,12,30,941.0,85.0,1.3,21.3,699.0,915.43,678.46
2018,2,17,12,45,939.5,85.0,1.4,21.45,693.0,947.55,700.24
2018,2,17,13,0,938.0,85.0,1.5,21.6,687.0,976.07,719.8
2018,2,17,13,15,932.5,84.5,1.55,21.6,672.0,996.51,733.94
2018,2,17,13,30,927.0,84.0,1.6,21.6,657.0,1012.99,745.76
2018,2,17,13,45,918.5,82.5,1.65,21.6,634.0,1021.28,752.53
2018,2,17,14,0,910.0,81.0,1.7,21.6,611.0,1025.48,756.93
2018,2,17,14,15,898.5,80.0,1.7,21.4,582.0,1023.23,757.23
2018,2,17,14,30,887.0,79.0,1.7,21.2,553.0,1017.03,755.2
2018,2,17,14,45,871.5,76.5,1.75,21.0,517.0,1000.94,747.58
2018,2,17,15,0,856.0,74.0,1.8,20.8,481.0,993.34,745.67
2018,2,17,15,15,834.0,72.0,1.8,20.8,440.0,963.89,727.84
2018,2,17,15,30,812.0,70.0,1.8,20.8,399.0,931.17,707.78
2018,2,17,15,45,780.0,66.0,1.55,19.6,353.0,883.04,676.76
2018,2,17,16,0,748.0,62.0,1.3,18.4,307.0,832.65,643.15
2018,2,17,16,15,701.0,57.5,1.25,17.15,259.0,765.74,598.99
2018,2,17,16,30,654.0,53.0,1.2,15.9,211.0,698.08,551.74
2018,2,17,16,45,581.0,47.0,1.15,14.7,164.0,615.11,489.7
2018,2,17,17,0,508.0,41.0,1.1,13.5,117.0,526.8,419.08
2018,2,17,17,15,376.0,32.0,1.15,12.95,76.5,391.4,299.32
2018,2,17,17,30,244.0,23.0,1.2,12.4,36.0,242.91,0.0
2018,2,17,17,45,122.0,11.5,1.2,11.8,18.0,96.06,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,21.0,3.5,2.8,9.25,4.0,0.0,0.0
2018,2,18,7,0,42.0,7.0,3.0,9.6,8.0,5.51,0.0
2018,2,18,7,15,176.5,22.0,3.35,10.0,39.5,16.81,0.08
2018,2,18,7,30,311.0,37.0,3.7,10.4,71.0,30.43,20.26
2018,2,18,7,45,218.0,37.0,4.1,10.8,66.5,28.07,19.27
2018,2,18,8,0,125.0,37.0,4.5,11.2,62.0,28.38,19.87
2018,2,18,8,15,87.0,60.5,4.6,11.45,80.0,45.73,35.65
2018,2,18,8,30,49.0,84.0,4.7,11.7,98.0,62.18,50.51
2018,2,18,8,45,321.5,95.5,4.85,11.95,214.0,78.79,56.12
2018,2,18,9,0,594.0,107.0,5.0,12.2,330.0,144.62,93.38
2018,2,18,9,15,694.0,99.5,5.0,12.4,389.5,199.16,132.55
2018,2,18,9,30,794.0,92.0,5.0,12.6,449.0,268.74,189.93
2018,2,18,9,45,829.5,90.5,5.0,12.85,491.0,332.02,247.17
2018,2,18,10,0,865.0,89.0,5.0,13.1,533.0,398.61,307.39
2018,2,18,10,15,877.5,91.0,5.05,13.25,565.0,461.65,364.45
2018,2,18,10,30,890.0,93.0,5.1,13.4,597.0,524.71,420.04
2018,2,18,10,45,899.0,94.5,5.1,13.55,622.5,585.13,471.89
2018,2,18,11,0,908.0,96.0,5.1,13.7,648.0,640.57,518.45
2018,2,18,11,15,913.5,97.0,5.2,13.75,666.0,694.97,563.45
2018,2,18,11,30,919.0,98.0,5.3,13.8,684.0,747.5,606.01
2018,2,18,11,45,921.0,99.5,5.4,13.85,694.0,795.83,643.75
2018,2,18,12,0,923.0,101.0,5.5,13.9,704.0,841.55,677.93
2018,2,18,12,15,924.5,101.0,5.55,13.85,706.5,882.51,708.45
2018,2,18,12,30,926.0,101.0,5.6,13.8,709.0,920.39,736.69
2018,2,18,12,45,927.0,100.0,5.7,13.7,704.0,953.52,761.92
2018,2,18,13,0,928.0,99.0,5.8,13.6,699.0,983.2,784.77
2018,2,18,13,15,924.0,98.0,5.85,13.4,684.5,1004.56,801.69
2018,2,18,13,30,920.0,97.0,5.9,13.2,670.0,1022.02,816.01
2018,2,18,13,45,912.5,95.5,5.95,13.0,647.5,1031.49,824.74
2018,2,18,14,0,905.0,94.0,6.0,12.8,625.0,1049.64,840.07
2018,2,18,14,15,891.5,93.0,6.0,12.55,595.0,1045.64,839.2
2018,2,18,14,30,878.0,92.0,6.0,12.3,565.0,1037.49,835.58
2018,2,18,14,45,858.0,90.5,5.95,12.05,528.0,1018.07,823.44
2018,2,18,15,0,838.0,89.0,5.9,11.8,491.0,994.78,808.51
2018,2,18,15,15,814.0,86.0,5.9,11.8,449.0,962.0,785.96
2018,2,18,15,30,790.0,83.0,5.9,11.8,407.0,925.92,760.65
2018,2,18,15,45,753.5,80.0,5.7,11.1,360.5,882.87,730.32
2018,2,18,16,0,717.0,77.0,5.5,10.4,314.0,830.36,691.8
2018,2,18,16,15,660.5,72.5,5.3,10.0,265.0,755.53,633.63
2018,2,18,16,30,604.0,68.0,5.1,9.6,216.0,680.36,573.03
2018,2,18,16,45,506.0,60.5,4.85,9.15,165.5,565.64,477.69
2018,2,18,17,0,408.0,53.0,4.6,8.7,115.0,453.85,380.99
2018,2,18,17,15,287.5,40.0,4.5,8.4,76.0,331.65,266.72
2018,2,18,17,30,167.0,27.0,4.4,8.1,37.0,196.82,27.22
2018,2,18,17,45,83.5,13.5,4.3,7.8,18.5,70.15,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,19,6,45,11.0,5.5,3.2,4.8,5.5,0.0,0.0
2018,2,19,7,0,22.0,11.0,3.2,4.9,11.0,8.65,0.0
2018,2,19,7,15,165.0,27.5,3.4,5.3,45.0,20.78,4.41
2018,2,19,7,30,308.0,44.0,3.6,5.7,79.0,33.38,23.47
2018,2,19,7,45,430.0,52.0,3.8,6.05,127.0,42.63,32.86
2018,2,19,8,0,552.0,60.0,4.0,6.4,175.0,49.24,39.35
2018,2,19,8,15,619.0,65.5,3.95,6.8,225.0,53.58,43.52
2018,2,19,8,30,686.0,71.0,3.9,7.2,275.0,58.04,47.63
2018,2,19,8,45,732.0,74.0,3.85,7.6,323.5,81.48,51.51
2018,2,19,9,0,778.0,77.0,3.8,8.0,372.0,144.72,87.11
2018,2,19,9,15,809.5,78.5,3.65,8.3,417.0,205.39,134.33
2018,2,19,9,30,841.0,80.0,3.5,8.6,462.0,269.59,190.87
2018,2,19,9,45,866.0,81.0,3.4,8.85,502.5,334.63,250.57
2018,2,19,10,0,891.0,82.0,3.3,9.1,543.0,401.74,311.8
2018,2,19,10,15,904.5,84.0,3.2,9.35,576.5,466.11,369.71
2018,2,19,10,30,918.0,86.0,3.1,9.6,610.0,530.09,425.46
2018,2,19,10,45,927.0,87.0,3.0,9.8,636.0,590.48,476.56
2018,2,19,11,0,936.0,88.0,2.9,10.0,662.0,649.79,525.01
2018,2,19,11,15,939.0,89.0,2.9,10.1,678.5,703.9,568.52
2018,2,19,11,30,942.0,90.0,2.9,10.2,695.0,755.82,609.18
2018,2,19,11,45,943.0,91.0,2.85,10.35,704.5,803.84,644.29
2018,2,19,12,0,944.0,92.0,2.8,10.5,714.0,849.08,675.87
2018,2,19,12,15,943.0,93.5,2.8,10.5,716.0,890.24,704.95
2018,2,19,12,30,942.0,95.0,2.8,10.5,718.0,928.14,731.59
2018,2,19,12,45,938.5,95.0,2.85,10.55,711.0,958.74,753.33
2018,2,19,13,0,935.0,95.0,2.9,10.6,704.0,985.61,772.57
2018,2,19,13,15,929.5,94.5,2.9,10.6,689.0,1006.21,787.24
2018,2,19,13,30,924.0,94.0,2.9,10.6,674.0,1022.83,799.34
2018,2,19,13,45,915.5,93.5,2.95,10.55,651.5,1032.49,807.44
2018,2,19,14,0,907.0,93.0,3.0,10.5,629.0,1038.08,813.0
2018,2,19,14,15,896.5,90.5,2.95,10.35,599.0,1047.97,821.09
2018,2,19,14,30,886.0,88.0,2.9,10.2,569.0,1040.97,817.56
2018,2,19,14,45,871.5,85.0,2.9,10.1,533.0,1025.21,808.58
2018,2,19,15,0,857.0,82.0,2.9,10.0,497.0,1005.58,796.98
2018,2,19,15,15,834.5,79.5,2.9,10.0,455.0,974.83,777.16
2018,2,19,15,30,812.0,77.0,2.9,10.0,413.0,940.75,754.74
2018,2,19,15,45,783.5,72.0,2.55,9.65,366.5,894.6,721.03
2018,2,19,16,0,755.0,67.0,2.2,9.3,320.0,846.01,684.72
2018,2,19,16,15,602.5,71.5,1.9,8.6,254.0,700.11,575.59
2018,2,19,16,30,450.0,76.0,1.6,7.9,188.0,544.38,454.78
2018,2,19,16,45,279.5,67.0,1.3,7.2,131.5,372.7,314.7
2018,2,19,17,0,109.0,58.0,1.0,6.5,75.0,177.19,147.87
2018,2,19,17,15,90.0,39.5,1.05,6.1,50.0,153.16,122.37
2018,2,19,17,30,71.0,21.0,1.1,5.7,25.0,98.85,26.54
2018,2,19,17,45,35.5,10.5,1.1,5.3,12.5,33.56,0.0
2018,2,19,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,0.65,2.6,7.5,0.0,0.0
2018,2,20,7,0,108.0,12.0,0.6,3.0,15.0,9.44,0.0
2018,2,20,7,15,236.0,25.0,0.6,3.7,48.0,20.61,6.54
2018,2,20,7,30,364.0,38.0,0.6,4.4,81.0,31.37,22.11
2018,2,20,7,45,486.0,45.5,0.55,5.05,131.5,37.62,28.63
2018,2,20,8,0,608.0,53.0,0.5,5.7,182.0,44.15,34.96
2018,2,20,8,15,604.0,63.0,0.6,6.6,218.0,51.44,41.71
2018,2,20,8,30,600.0,73.0,0.7,7.5,254.0,58.37,47.94
2018,2,20,8,45,428.0,112.0,0.75,8.35,251.5,93.64,67.71
2018,2,20,9,0,256.0,151.0,0.8,9.2,249.0,135.25,100.04
2018,2,20,9,15,213.0,173.5,0.85,9.65,261.5,164.59,125.19
2018,2,20,9,30,170.0,196.0,0.9,10.1,274.0,188.77,147.48
2018,2,20,9,45,179.5,212.0,0.95,10.5,300.5,219.03,172.91
2018,2,20,10,0,189.0,228.0,1.0,10.9,327.0,250.69,199.38
2018,2,20,10,15,415.5,193.0,1.1,11.2,427.5,347.37,275.17
2018,2,20,10,30,642.0,158.0,1.2,11.5,528.0,463.02,366.17
2018,2,20,10,45,779.0,125.0,1.3,11.8,593.0,549.61,434.78
2018,2,20,11,0,916.0,92.0,1.4,12.1,658.0,642.01,507.08
2018,2,20,11,15,921.5,93.5,1.45,12.3,676.5,697.29,549.59
2018,2,20,11,30,927.0,95.0,1.5,12.5,695.0,750.7,589.89
2018,2,20,11,45,930.0,95.5,1.55,12.7,705.0,799.14,624.69
2018,2,20,12,0,933.0,96.0,1.6,12.9,715.0,844.98,656.14
2018,2,20,12,15,932.5,95.5,1.65,12.95,715.5,884.09,683.09
2018,2,20,12,30,932.0,95.0,1.7,13.0,716.0,919.92,707.78
2018,2,20,12,45,929.0,95.0,1.75,13.1,709.0,950.64,728.86
2018,2,20,13,0,926.0,95.0,1.8,13.2,702.0,977.7,747.57
2018,2,20,13,15,921.5,94.0,1.9,13.15,687.5,998.43,763.25
2018,2,20,13,30,917.0,93.0,2.0,13.1,673.0,1015.25,776.53
2018,2,20,13,45,909.5,91.5,2.05,13.0,650.5,1024.55,784.45
2018,2,20,14,0,902.0,90.0,2.1,12.9,628.0,1029.78,789.91
2018,2,20,14,15,890.0,88.5,2.15,12.75,598.0,1026.45,789.96
2018,2,20,14,30,878.0,87.0,2.2,12.6,568.0,1031.88,796.23
2018,2,20,14,45,854.5,86.5,2.25,12.4,530.0,1010.11,784.11
2018,2,20,15,0,831.0,86.0,2.3,12.2,492.0,984.54,769.58
2018,2,20,15,15,637.5,113.0,2.3,12.2,409.0,826.18,659.14
2018,2,20,15,30,444.0,140.0,2.3,12.2,326.0,650.61,531.39
2018,2,20,15,45,326.0,136.5,2.35,11.45,265.0,502.39,418.78
2018,2,20,16,0,208.0,133.0,2.4,10.7,204.0,384.02,323.44
2018,2,20,16,15,184.0,114.5,2.1,9.9,170.0,336.63,285.3
2018,2,20,16,30,160.0,96.0,1.8,9.1,136.0,270.29,230.24
2018,2,20,16,45,132.5,77.5,1.55,8.3,106.0,221.84,188.33
2018,2,20,17,0,105.0,59.0,1.3,7.5,76.0,174.37,145.94
2018,2,20,17,15,68.5,41.0,1.25,7.15,50.5,121.64,96.73
2018,2,20,17,30,32.0,23.0,1.2,6.8,25.0,62.08,21.71
2018,2,20,17,45,22.0,12.5,1.2,6.5,13.5,25.5,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.2,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,5.95,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,45,15.5,5.0,0.55,5.3,5.5,0.0,0.0
2018,2,21,7,0,31.0,10.0,0.5,5.5,11.0,7.87,0.0
2018,2,21,7,15,154.5,26.0,0.6,5.9,43.5,19.7,7.39
2018,2,21,7,30,278.0,42.0,0.7,6.3,76.0,31.87,22.51
2018,2,21,7,45,438.0,47.5,0.8,6.7,129.5,38.84,29.57
2018,2,21,8,0,598.0,53.0,0.9,7.1,183.0,44.03,34.65
2018,2,21,8,15,653.5,58.5,0.95,7.55,232.0,48.54,38.9
2018,2,21,8,30,709.0,64.0,1.0,8.0,281.0,57.48,47.02
2018,2,21,8,45,746.0,67.5,1.05,8.4,328.5,81.08,50.89
2018,2,21,9,0,783.0,71.0,1.1,8.8,376.0,140.08,82.36
2018,2,21,9,15,810.5,73.5,1.1,9.3,420.0,201.21,129.35
2018,2,21,9,30,838.0,76.0,1.1,9.8,464.0,265.38,184.82
2018,2,21,9,45,860.5,77.0,1.1,10.3,504.0,329.49,242.19
2018,2,21,10,0,883.0,78.0,1.1,10.8,544.0,396.0,300.96
2018,2,21,10,15,895.0,80.5,1.05,11.3,577.0,459.28,355.55
2018,2,21,10,30,907.0,83.0,1.0,11.8,610.0,522.45,407.87
2018,2,21,10,45,916.0,85.0,0.95,12.25,636.5,583.15,456.22
2018,2,21,11,0,925.0,87.0,0.9,12.7,663.0,642.85,501.75
2018,2,21,11,15,930.0,88.5,0.9,13.0,681.0,698.21,543.2
2018,2,21,11,30,935.0,90.0,0.9,13.3,699.0,751.62,581.91
2018,2,21,11,45,936.0,91.0,0.9,13.6,708.5,799.37,614.37
2018,2,21,12,0,937.0,92.0,0.9,13.9,718.0,844.35,643.51
2018,2,21,12,15,936.0,93.0,1.1,14.05,719.5,884.72,672.93
2018,2,21,12,30,935.0,94.0,1.3,14.2,721.0,921.83,700.14
2018,2,21,12,45,931.0,95.0,1.5,14.35,714.5,952.84,723.26
2018,2,21,13,0,927.0,96.0,1.7,14.5,708.0,980.15,743.99
2018,2,21,13,15,921.0,95.5,1.85,14.45,693.0,1000.07,759.74
2018,2,21,13,30,915.0,95.0,2.0,14.4,678.0,1016.02,773.05
2018,2,21,13,45,906.0,94.5,2.1,14.35,655.5,1025.0,781.24
2018,2,21,14,0,897.0,94.0,2.2,14.3,633.0,1029.94,786.96
2018,2,21,14,15,884.0,92.5,2.2,14.1,602.5,1038.5,794.54
2018,2,21,14,30,871.0,91.0,2.2,13.9,572.0,1030.12,790.83
2018,2,21,14,45,852.5,90.0,2.2,13.7,535.5,1012.76,781.33
2018,2,21,15,0,834.0,89.0,2.2,13.5,499.0,991.57,769.32
2018,2,21,15,15,811.0,85.5,2.2,13.5,457.0,959.13,748.91
2018,2,21,15,30,788.0,82.0,2.2,13.5,415.0,923.42,726.01
2018,2,21,15,45,745.5,80.5,1.85,12.8,367.5,875.79,692.27
2018,2,21,16,0,703.0,79.0,1.5,12.1,320.0,819.58,651.45
2018,2,21,16,15,649.0,74.0,1.35,11.25,271.0,746.63,599.77
2018,2,21,16,30,595.0,69.0,1.2,10.4,222.0,673.45,545.74
2018,2,21,16,45,524.5,60.5,1.05,9.6,174.0,582.1,474.92
2018,2,21,17,0,454.0,52.0,0.9,8.8,126.0,492.85,401.98
2018,2,21,17,15,345.5,40.0,0.9,8.45,85.0,373.35,298.99
2018,2,21,17,30,237.0,28.0,0.9,8.1,44.0,249.29,124.04
2018,2,21,17,45,126.0,15.5,0.95,7.75,23.0,101.85,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
