Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,0.6,5.55,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.6,5.9,2.0,0.0,0.0
2018,3,4,6,45,159.0,16.0,0.6,6.25,27.0,12.59,0.0
2018,3,4,7,0,299.0,29.0,0.6,6.6,52.0,24.18,10.71
2018,3,4,7,15,425.0,37.5,0.6,7.2,97.0,31.16,21.87
2018,3,4,7,30,551.0,46.0,0.6,7.8,142.0,38.42,29.11
2018,3,4,7,45,627.5,50.5,0.6,8.4,193.5,45.91,36.22
2018,3,4,8,0,704.0,55.0,0.6,9.0,245.0,50.28,40.28
2018,3,4,8,15,749.0,59.0,0.7,9.35,297.0,53.99,43.62
2018,3,4,8,30,794.0,63.0,0.8,9.7,349.0,57.74,46.89
2018,3,4,8,45,825.5,66.0,0.85,10.05,398.5,83.35,50.57
2018,3,4,9,0,857.0,69.0,0.9,10.4,448.0,147.07,84.09
2018,3,4,9,15,875.0,72.0,1.0,10.75,492.5,216.07,137.4
2018,3,4,9,30,893.0,75.0,1.1,11.1,537.0,282.17,194.72
2018,3,4,9,45,904.5,78.5,1.2,11.45,575.5,348.1,254.01
2018,3,4,10,0,916.0,82.0,1.3,11.8,614.0,414.36,313.07
2018,3,4,10,15,927.5,83.0,1.35,12.05,647.0,478.5,368.96
2018,3,4,10,30,939.0,84.0,1.4,12.3,680.0,542.33,422.76
2018,3,4,10,45,946.5,85.5,1.45,12.6,706.0,603.84,472.87
2018,3,4,11,0,954.0,87.0,1.5,12.9,732.0,664.04,520.28
2018,3,4,11,15,935.0,96.0,1.55,13.1,741.0,712.51,557.64
2018,3,4,11,30,916.0,105.0,1.6,13.3,750.0,756.67,590.82
2018,3,4,11,45,929.0,102.0,1.6,13.5,763.5,808.99,627.87
2018,3,4,12,0,942.0,99.0,1.6,13.7,777.0,859.39,661.63
2018,3,4,12,15,809.5,140.5,1.65,13.75,724.0,841.1,648.71
2018,3,4,12,30,677.0,182.0,1.7,13.8,671.0,808.13,626.05
2018,3,4,12,45,764.0,156.5,1.7,13.9,703.5,888.26,682.28
2018,3,4,13,0,851.0,131.0,1.7,14.0,736.0,962.47,731.84
2018,3,4,13,15,791.5,138.5,1.75,14.0,692.0,938.41,715.85
2018,3,4,13,30,732.0,146.0,1.8,14.0,648.0,916.7,702.63
2018,3,4,13,45,829.5,119.5,1.8,14.0,671.0,992.89,755.34
2018,3,4,14,0,927.0,93.0,1.8,14.0,694.0,1060.83,800.63
2018,3,4,14,15,903.5,95.0,1.8,13.85,659.0,1049.7,794.12
2018,3,4,14,30,880.0,97.0,1.8,13.7,624.0,1047.75,794.88
2018,3,4,14,45,879.0,91.5,1.85,13.6,591.0,1042.2,793.91
2018,3,4,15,0,878.0,86.0,1.9,13.5,558.0,1032.53,790.35
2018,3,4,15,15,858.5,83.0,1.9,13.5,514.5,1003.35,772.69
2018,3,4,15,30,839.0,80.0,1.9,13.5,471.0,970.71,752.72
2018,3,4,15,45,811.0,76.5,1.85,13.05,423.0,925.88,724.58
2018,3,4,16,0,783.0,73.0,1.8,12.6,375.0,878.49,694.02
2018,3,4,16,15,741.5,69.5,1.6,11.75,324.5,816.22,651.02
2018,3,4,16,30,700.0,66.0,1.4,10.9,274.0,760.67,611.38
2018,3,4,16,45,637.5,59.5,1.2,10.05,222.0,675.63,547.65
2018,3,4,17,0,575.0,53.0,1.0,9.2,170.0,592.37,482.2
2018,3,4,17,15,473.5,45.0,1.0,8.7,123.0,478.6,390.23
2018,3,4,17,30,372.0,37.0,1.0,8.2,76.0,370.48,291.75
2018,3,4,17,45,222.5,23.5,1.05,7.75,43.5,214.49,16.99
2018,3,4,18,0,73.0,10.0,1.1,7.3,11.0,55.91,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.4,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.3,3.0,0.0,0.0
2018,3,5,6,45,163.5,17.5,1.65,3.2,29.5,13.77,0.0
2018,3,5,7,0,307.0,31.0,1.8,4.1,56.0,25.86,13.44
2018,3,5,7,15,426.5,40.0,1.9,4.7,101.5,33.19,23.98
2018,3,5,7,30,546.0,49.0,2.0,5.3,147.0,40.75,31.52
2018,3,5,7,45,617.0,55.5,2.05,5.95,199.0,46.08,36.71
2018,3,5,8,0,688.0,62.0,2.1,6.6,251.0,51.51,41.76
2018,3,5,8,15,733.5,66.5,2.15,7.35,303.0,59.72,49.15
2018,3,5,8,30,779.0,71.0,2.2,8.1,355.0,63.65,52.51
2018,3,5,8,45,810.5,74.5,2.25,8.85,405.0,89.38,56.17
2018,3,5,9,0,842.0,78.0,2.3,9.6,455.0,152.69,89.89
2018,3,5,9,15,864.0,80.5,2.35,10.3,500.0,217.39,139.86
2018,3,5,9,30,886.0,83.0,2.4,11.0,545.0,284.37,198.12
2018,3,5,9,45,901.5,84.0,2.4,11.7,584.0,352.05,258.93
2018,3,5,10,0,917.0,85.0,2.4,12.4,623.0,417.62,317.47
2018,3,5,10,15,929.0,86.0,2.4,13.0,656.0,482.13,373.76
2018,3,5,10,30,941.0,87.0,2.4,13.6,689.0,546.37,427.83
2018,3,5,10,45,949.5,88.0,2.35,14.2,715.0,608.15,477.8
2018,3,5,11,0,958.0,89.0,2.3,14.8,741.0,668.71,524.87
2018,3,5,11,15,963.0,89.5,2.3,15.1,759.0,725.01,567.98
2018,3,5,11,30,968.0,90.0,2.3,15.4,777.0,779.18,608.24
2018,3,5,11,45,969.0,90.0,2.25,15.7,785.0,827.49,641.26
2018,3,5,12,0,970.0,90.0,2.2,16.0,793.0,872.83,671.02
2018,3,5,12,15,971.0,90.0,2.2,16.2,794.5,915.0,698.97
2018,3,5,12,30,972.0,90.0,2.2,16.4,796.0,953.85,724.47
2018,3,5,12,45,971.5,89.0,2.2,16.55,789.0,986.75,745.99
2018,3,5,13,0,971.0,88.0,2.2,16.7,782.0,1015.88,765.01
2018,3,5,13,15,967.0,86.5,2.2,16.75,766.0,1037.18,779.2
2018,3,5,13,30,963.0,85.0,2.2,16.8,750.0,1054.3,790.84
2018,3,5,13,45,956.0,85.0,2.2,16.9,727.0,1066.02,798.96
2018,3,5,14,0,949.0,85.0,2.2,17.0,704.0,1073.49,804.53
2018,3,5,14,15,939.0,83.5,2.2,16.9,673.0,1071.86,804.97
2018,3,5,14,30,929.0,82.0,2.2,16.8,642.0,1066.01,802.92
2018,3,5,14,45,915.5,80.0,2.2,16.7,604.0,1051.84,795.56
2018,3,5,15,0,902.0,78.0,2.2,16.6,566.0,1033.71,785.74
2018,3,5,15,15,883.0,75.5,2.2,16.6,522.5,1005.63,768.98
2018,3,5,15,30,864.0,73.0,2.2,16.6,479.0,986.02,757.97
2018,3,5,15,45,837.5,70.0,1.95,16.05,431.0,942.89,729.15
2018,3,5,16,0,811.0,67.0,1.7,15.5,383.0,897.13,698.1
2018,3,5,16,15,771.0,64.0,1.55,14.45,332.0,836.44,658.09
2018,3,5,16,30,731.0,61.0,1.4,13.4,281.0,774.46,615.57
2018,3,5,16,45,672.5,55.5,1.25,12.35,229.0,692.48,556.04
2018,3,5,17,0,614.0,50.0,1.1,11.3,177.0,620.32,500.58
2018,3,5,17,15,446.5,44.0,1.15,10.6,122.5,455.51,371.0
2018,3,5,17,30,279.0,38.0,1.2,9.9,68.0,302.52,239.92
2018,3,5,17,45,166.5,23.5,1.25,9.2,39.0,178.98,41.22
2018,3,5,18,0,54.0,9.0,1.3,8.5,10.0,42.54,0.0
2018,3,5,18,15,27.0,4.5,1.25,8.25,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,6,15,7.5,2.0,1.2,6.15,2.0,0.0,0.0
2018,3,6,6,30,15.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.15,7.6,22.0,14.16,0.0
2018,3,6,7,0,94.0,32.0,1.1,8.3,40.0,23.78,12.65
2018,3,6,7,15,186.0,46.0,1.25,9.1,75.5,34.22,24.57
2018,3,6,7,30,278.0,60.0,1.4,9.9,111.0,44.59,34.43
2018,3,6,7,45,284.0,78.5,1.5,10.65,144.5,57.13,45.97
2018,3,6,8,0,290.0,97.0,1.6,11.4,178.0,70.15,57.68
2018,3,6,8,15,337.5,112.0,1.7,12.25,223.5,79.02,65.41
2018,3,6,8,30,385.0,127.0,1.8,13.1,269.0,88.65,73.61
2018,3,6,8,45,476.5,127.5,1.85,13.95,327.0,105.09,74.49
2018,3,6,9,0,568.0,128.0,1.9,14.8,385.0,155.47,101.51
2018,3,6,9,15,678.0,116.0,1.9,15.45,452.0,208.33,137.64
2018,3,6,9,30,788.0,104.0,1.9,16.1,519.0,278.09,192.59
2018,3,6,9,45,850.5,94.0,1.95,16.7,571.5,343.25,248.08
2018,3,6,10,0,913.0,84.0,2.0,17.3,624.0,415.69,309.52
2018,3,6,10,15,923.0,85.5,2.0,17.8,656.0,479.51,364.07
2018,3,6,10,30,933.0,87.0,2.0,18.3,688.0,542.84,416.31
2018,3,6,10,45,940.0,88.5,2.0,18.8,713.5,603.79,464.82
2018,3,6,11,0,947.0,90.0,2.0,19.3,739.0,663.4,510.49
2018,3,6,11,15,952.0,91.0,1.9,19.65,757.0,719.61,551.73
2018,3,6,11,30,957.0,92.0,1.8,20.0,775.0,773.74,589.93
2018,3,6,11,45,960.0,92.0,1.75,20.3,784.5,823.06,622.63
2018,3,6,12,0,963.0,92.0,1.7,20.6,794.0,869.61,652.16
2018,3,6,12,15,963.0,92.0,1.6,20.8,795.0,910.68,677.24
2018,3,6,12,30,963.0,92.0,1.5,21.0,796.0,948.37,699.69
2018,3,6,12,45,920.0,105.5,1.45,21.2,773.0,957.96,704.38
2018,3,6,13,0,877.0,119.0,1.4,21.4,750.0,974.1,713.73
2018,3,6,13,15,826.0,134.0,1.35,21.45,718.5,966.93,708.48
2018,3,6,13,30,775.0,149.0,1.3,21.5,687.0,962.15,705.21
2018,3,6,13,45,746.5,151.5,1.2,21.5,656.5,953.7,699.0
2018,3,6,14,0,718.0,154.0,1.1,21.5,626.0,940.94,690.15
2018,3,6,14,15,732.0,140.0,1.05,21.5,602.5,948.57,695.49
2018,3,6,14,30,746.0,126.0,1.0,21.5,579.0,952.22,698.12
2018,3,6,14,45,746.0,115.5,0.9,21.45,545.5,941.83,691.1
2018,3,6,15,0,746.0,105.0,0.8,21.4,512.0,920.56,677.33
2018,3,6,15,15,680.0,112.5,0.8,21.4,461.5,866.24,643.83
2018,3,6,15,30,614.0,120.0,0.8,21.4,411.0,802.2,603.55
2018,3,6,15,45,578.5,113.5,0.6,20.9,366.0,750.1,568.58
2018,3,6,16,0,543.0,107.0,0.4,20.4,321.0,696.48,531.72
2018,3,6,16,15,560.0,89.5,0.45,19.5,284.5,678.36,523.34
2018,3,6,16,30,577.0,72.0,0.5,18.6,248.0,656.09,510.65
2018,3,6,16,45,505.5,66.0,0.6,17.7,199.5,567.63,449.01
2018,3,6,17,0,434.0,60.0,0.7,16.8,151.0,481.63,385.71
2018,3,6,17,15,358.5,49.0,0.75,16.15,110.5,390.38,313.25
2018,3,6,17,30,283.0,38.0,0.8,15.5,70.0,304.16,237.11
2018,3,6,17,45,167.0,23.5,0.9,14.9,40.0,179.96,61.43
2018,3,6,18,0,51.0,9.0,1.0,14.3,10.0,40.5,0.0
2018,3,6,18,15,25.5,4.5,1.0,14.05,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.05,10.3,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,1.0,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.0,10.25,3.0,2.36,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.2,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.5,1.05,10.9,6.5,4.92,0.0
2018,3,7,7,30,0.0,8.0,1.1,11.6,8.0,6.06,0.0
2018,3,7,7,45,0.0,12.5,1.15,12.25,12.5,9.49,2.93
2018,3,7,8,0,0.0,17.0,1.2,12.9,17.0,12.92,6.05
2018,3,7,8,15,0.0,20.0,1.35,13.55,20.0,15.22,8.1
2018,3,7,8,30,0.0,23.0,1.5,14.2,23.0,17.52,10.11
2018,3,7,8,45,1.5,64.5,1.65,14.9,65.0,49.52,36.61
2018,3,7,9,0,3.0,106.0,1.8,15.6,107.0,80.61,62.4
2018,3,7,9,15,57.5,166.0,1.95,16.5,196.5,132.5,102.43
2018,3,7,9,30,112.0,226.0,2.1,17.4,286.0,194.39,150.14
2018,3,7,9,45,149.5,245.0,2.25,18.3,330.5,231.87,178.99
2018,3,7,10,0,187.0,264.0,2.4,19.2,375.0,274.52,212.25
2018,3,7,10,15,478.5,200.5,2.55,19.65,506.0,378.68,291.17
2018,3,7,10,30,770.0,137.0,2.7,20.1,637.0,508.16,390.74
2018,3,7,10,45,773.0,141.0,2.8,20.55,659.0,562.83,434.28
2018,3,7,11,0,776.0,145.0,2.9,21.0,681.0,616.2,475.88
2018,3,7,11,15,764.0,155.5,2.95,21.15,694.0,664.29,512.62
2018,3,7,11,30,752.0,166.0,3.0,21.3,707.0,709.33,546.18
2018,3,7,11,45,851.5,128.0,3.0,21.5,747.5,784.69,602.21
2018,3,7,12,0,951.0,90.0,3.0,21.7,788.0,858.31,652.73
2018,3,7,12,15,952.5,89.5,3.0,21.75,789.5,899.56,680.25
2018,3,7,12,30,954.0,89.0,3.0,21.8,791.0,937.55,705.65
2018,3,7,12,45,953.5,88.0,3.05,21.9,784.0,969.76,727.35
2018,3,7,13,0,953.0,87.0,3.1,22.0,777.0,998.24,746.63
2018,3,7,13,15,950.0,86.0,3.05,21.95,762.0,1020.5,761.45
2018,3,7,13,30,947.0,85.0,3.0,21.9,747.0,1038.71,773.72
2018,3,7,13,45,942.0,83.0,3.0,21.85,724.0,1049.66,781.81
2018,3,7,14,0,937.0,81.0,3.0,21.8,701.0,1056.38,787.38
2018,3,7,14,15,927.5,80.0,2.95,21.55,670.5,1055.56,788.32
2018,3,7,14,30,918.0,79.0,2.9,21.3,640.0,1050.59,786.76
2018,3,7,14,45,905.0,77.0,2.9,21.05,602.5,1036.71,779.96
2018,3,7,15,0,892.0,75.0,2.9,20.8,565.0,1018.92,770.7
2018,3,7,15,15,874.0,73.0,2.9,20.8,522.5,992.38,754.84
2018,3,7,15,30,856.0,71.0,2.9,20.8,480.0,962.49,736.66
2018,3,7,15,45,829.5,68.0,2.6,19.75,432.0,931.24,717.67
2018,3,7,16,0,803.0,65.0,2.3,18.7,384.0,885.57,688.03
2018,3,7,16,15,766.0,61.5,2.05,17.65,333.5,827.22,649.0
2018,3,7,16,30,729.0,58.0,1.8,16.6,283.0,767.63,607.61
2018,3,7,16,45,674.0,52.5,1.6,15.55,231.5,689.02,550.61
2018,3,7,17,0,619.0,47.0,1.4,14.5,180.0,611.38,491.32
2018,3,7,17,15,526.5,40.5,1.45,13.85,132.0,513.05,413.33
2018,3,7,17,30,434.0,34.0,1.5,13.2,84.0,413.59,326.38
2018,3,7,17,45,279.0,23.5,1.6,12.6,49.5,260.16,116.4
2018,3,7,18,0,124.0,13.0,1.7,12.0,15.0,91.31,0.0
2018,3,7,18,15,62.0,6.5,1.65,11.85,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.7,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.3,1.0,0.79,0.0
2018,3,8,6,45,1.5,4.5,1.05,12.85,4.5,3.52,0.0
2018,3,8,7,0,3.0,8.0,1.1,13.4,8.0,6.27,0.0
2018,3,8,7,15,6.0,12.5,1.15,13.85,13.5,9.83,2.96
2018,3,8,7,30,9.0,17.0,1.2,14.3,19.0,13.42,6.3
2018,3,8,7,45,33.5,35.0,1.2,14.7,44.5,27.38,18.88
2018,3,8,8,0,58.0,53.0,1.2,15.1,70.0,40.61,30.71
2018,3,8,8,15,139.0,101.0,1.25,15.5,151.5,73.48,59.73
2018,3,8,8,30,220.0,149.0,1.3,15.9,233.0,101.12,83.63
2018,3,8,8,45,288.5,161.5,1.35,16.3,286.0,120.1,89.58
2018,3,8,9,0,357.0,174.0,1.4,16.7,339.0,160.73,113.36
2018,3,8,9,15,438.0,172.0,1.4,17.0,394.0,203.28,142.72
2018,3,8,9,30,519.0,170.0,1.4,17.3,449.0,256.39,183.87
2018,3,8,9,45,662.0,142.0,1.4,17.6,523.5,321.72,234.81
2018,3,8,10,0,805.0,114.0,1.4,17.9,598.0,400.89,298.0
2018,3,8,10,15,837.0,109.0,1.45,18.25,635.5,463.75,350.56
2018,3,8,10,30,869.0,104.0,1.5,18.6,673.0,528.64,403.31
2018,3,8,10,45,814.5,129.0,1.55,19.0,677.5,574.75,440.41
2018,3,8,11,0,760.0,154.0,1.6,19.4,682.0,614.84,471.39
2018,3,8,11,15,805.0,140.5,1.65,19.75,712.0,675.13,516.69
2018,3,8,11,30,850.0,127.0,1.7,20.1,742.0,738.87,563.15
2018,3,8,11,45,860.0,124.5,1.8,20.5,753.5,787.86,598.22
2018,3,8,12,0,870.0,122.0,1.9,20.9,765.0,834.84,629.92
2018,3,8,12,15,904.0,108.5,1.95,21.0,777.5,878.53,659.18
2018,3,8,12,30,938.0,95.0,2.0,21.1,790.0,930.1,693.53
2018,3,8,12,45,933.5,96.0,2.1,21.2,782.0,960.39,714.07
2018,3,8,13,0,929.0,97.0,2.2,21.3,774.0,986.88,732.39
2018,3,8,13,15,926.5,96.0,2.2,21.25,759.5,1009.19,747.41
2018,3,8,13,30,924.0,95.0,2.2,21.2,745.0,1027.58,760.01
2018,3,8,13,45,920.0,93.5,2.25,21.15,723.0,1039.91,769.47
2018,3,8,14,0,916.0,92.0,2.3,21.1,701.0,1048.17,776.52
2018,3,8,14,15,907.0,90.0,2.25,20.9,670.5,1046.65,776.68
2018,3,8,14,30,898.0,88.0,2.2,20.7,640.0,1041.02,774.42
2018,3,8,14,45,851.5,94.0,2.15,20.45,592.5,1016.05,759.79
2018,3,8,15,0,805.0,100.0,2.1,20.2,545.0,974.13,734.06
2018,3,8,15,15,800.0,92.0,2.1,20.2,506.0,953.97,722.81
2018,3,8,15,30,795.0,84.0,2.1,20.2,467.0,930.09,708.75
2018,3,8,15,45,772.0,79.0,1.95,19.45,420.5,888.81,682.99
2018,3,8,16,0,749.0,74.0,1.8,18.7,374.0,844.97,655.03
2018,3,8,16,15,722.5,70.0,1.6,17.85,328.5,796.87,622.92
2018,3,8,16,30,696.0,66.0,1.4,17.0,283.0,754.01,593.32
2018,3,8,16,45,573.0,64.5,1.25,16.2,222.0,623.12,498.03
2018,3,8,17,0,450.0,63.0,1.1,15.4,161.0,497.14,402.35
2018,3,8,17,15,394.5,50.5,1.1,14.6,119.5,419.56,340.13
2018,3,8,17,30,339.0,38.0,1.1,13.8,78.0,345.67,274.31
2018,3,8,17,45,214.0,25.5,1.05,13.0,46.5,217.36,112.02
2018,3,8,18,0,89.0,13.0,1.0,12.2,15.0,68.3,0.0
2018,3,8,18,15,44.5,6.5,1.0,11.9,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,6,15,28.5,4.0,0.95,9.4,4.0,0.0,0.0
2018,3,9,6,30,57.0,8.0,1.1,9.9,8.0,6.29,0.0
2018,3,9,6,45,183.5,20.0,1.25,10.4,35.5,16.49,0.0
2018,3,9,7,0,310.0,32.0,1.4,10.9,63.0,26.36,16.23
2018,3,9,7,15,288.0,38.0,1.55,11.35,80.0,30.44,21.26
2018,3,9,7,30,266.0,44.0,1.7,11.8,97.0,33.39,24.31
2018,3,9,7,45,133.0,49.5,1.85,12.3,76.0,37.24,27.94
2018,3,9,8,0,0.0,55.0,2.0,12.8,55.0,42.11,32.34
2018,3,9,8,15,0.0,64.0,2.05,13.4,64.0,49.06,38.46
2018,3,9,8,30,0.0,73.0,2.1,14.0,73.0,56.03,44.48
2018,3,9,8,45,11.5,113.5,2.15,14.6,119.0,85.21,66.54
2018,3,9,9,0,23.0,154.0,2.2,15.2,165.0,116.0,91.08
2018,3,9,9,15,49.0,193.5,2.1,15.65,219.5,149.27,116.76
2018,3,9,9,30,75.0,233.0,2.0,16.1,274.0,189.15,147.83
2018,3,9,9,45,100.0,253.0,1.95,16.55,311.5,220.01,171.81
2018,3,9,10,0,125.0,273.0,1.9,17.0,349.0,257.89,201.51
2018,3,9,10,15,135.0,287.0,1.9,17.3,373.0,286.31,224.04
2018,3,9,10,30,145.0,301.0,1.9,17.6,397.0,316.07,247.43
2018,3,9,10,45,141.5,313.5,1.85,17.9,410.0,338.51,264.77
2018,3,9,11,0,138.0,326.0,1.8,18.2,423.0,360.61,281.52
2018,3,9,11,15,236.0,325.5,1.9,18.3,495.5,437.79,341.62
2018,3,9,11,30,334.0,325.0,2.0,18.4,568.0,537.03,416.92
2018,3,9,11,45,320.5,332.5,2.05,18.55,568.0,556.64,430.91
2018,3,9,12,0,307.0,340.0,2.1,18.7,568.0,574.21,443.73
2018,3,9,12,15,358.0,323.5,2.1,18.7,590.0,620.57,478.95
2018,3,9,12,30,409.0,307.0,2.1,18.7,612.0,668.61,514.88
2018,3,9,12,45,435.5,295.5,2.05,18.7,617.5,719.87,551.43
2018,3,9,13,0,462.0,284.0,2.0,18.7,623.0,752.91,575.15
2018,3,9,13,15,499.0,263.5,2.0,18.6,622.5,785.78,599.8
2018,3,9,13,30,536.0,243.0,2.0,18.5,622.0,816.94,623.24
2018,3,9,13,45,556.0,225.5,2.0,18.45,608.0,832.2,635.29
2018,3,9,14,0,576.0,208.0,2.0,18.4,594.0,844.62,645.66
2018,3,9,14,15,624.5,181.5,2.0,18.25,583.0,883.8,674.31
2018,3,9,14,30,673.0,155.0,2.0,18.1,572.0,910.38,693.7
2018,3,9,14,45,639.0,154.0,1.95,17.95,531.0,876.64,671.59
2018,3,9,15,0,605.0,153.0,1.9,17.8,490.0,839.69,647.76
2018,3,9,15,15,555.0,152.5,1.9,17.8,443.5,774.21,603.66
2018,3,9,15,30,505.0,152.0,1.9,17.8,397.0,719.07,566.32
2018,3,9,15,45,423.0,150.0,1.75,17.15,341.5,629.96,502.3
2018,3,9,16,0,341.0,148.0,1.6,16.5,286.0,518.96,420.12
2018,3,9,16,15,347.0,128.0,1.45,15.85,252.5,516.73,420.38
2018,3,9,16,30,353.0,108.0,1.3,15.2,219.0,489.11,400.29
2018,3,9,16,45,315.0,92.0,1.15,14.55,178.0,426.27,350.92
2018,3,9,17,0,277.0,76.0,1.0,13.9,137.0,364.87,300.96
2018,3,9,17,15,227.0,59.5,1.0,13.55,101.0,295.32,242.26
2018,3,9,17,30,177.0,43.0,1.0,13.2,65.0,229.65,183.4
2018,3,9,17,45,113.0,27.5,0.95,12.8,39.0,137.09,77.14
2018,3,9,18,0,49.0,12.0,0.9,12.4,13.0,41.34,0.0
2018,3,9,18,15,24.5,6.0,0.9,12.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.8,10.25,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.7,10.6,3.0,2.36,0.0
2018,3,10,6,45,6.5,4.5,0.65,10.9,4.5,3.73,0.0
2018,3,10,7,0,0.0,6.0,0.6,11.2,6.0,4.54,0.0
2018,3,10,7,15,0.0,7.5,0.55,11.5,7.5,5.68,0.0
2018,3,10,7,30,0.0,9.0,0.5,11.8,9.0,6.82,0.51
2018,3,10,7,45,0.0,11.5,0.4,12.1,11.5,8.73,2.28
2018,3,10,8,0,0.0,14.0,0.3,12.4,14.0,10.64,4.04
2018,3,10,8,15,0.0,15.5,0.35,12.55,15.5,11.79,5.07
2018,3,10,8,30,0.0,17.0,0.4,12.7,17.0,12.94,6.09
2018,3,10,8,45,0.0,31.5,0.45,12.9,31.5,24.05,15.14
2018,3,10,9,0,0.0,46.0,0.5,13.1,46.0,35.21,24.61
2018,3,10,9,15,0.0,59.0,0.55,13.35,59.0,45.25,33.02
2018,3,10,9,30,0.0,72.0,0.6,13.6,72.0,55.32,41.37
2018,3,10,9,45,0.0,70.0,0.6,13.85,70.0,53.8,39.92
2018,3,10,10,0,0.0,68.0,0.6,14.1,68.0,52.29,38.51
2018,3,10,10,15,0.0,78.0,0.55,14.4,78.0,60.06,44.87
2018,3,10,10,30,0.0,88.0,0.5,14.7,88.0,67.86,51.17
2018,3,10,10,45,1.5,116.5,0.45,15.0,117.5,90.86,69.92
2018,3,10,11,0,3.0,145.0,0.4,15.3,147.0,114.35,88.78
2018,3,10,11,15,6.5,184.0,0.35,15.45,188.5,148.2,115.75
2018,3,10,11,30,10.0,223.0,0.3,15.6,230.0,183.35,143.25
2018,3,10,11,45,8.0,209.0,0.25,15.8,214.5,171.55,133.49
2018,3,10,12,0,6.0,195.0,0.2,16.0,199.0,159.35,123.68
2018,3,10,12,15,9.0,215.5,0.3,16.0,222.0,179.96,140.23
2018,3,10,12,30,12.0,236.0,0.4,16.0,245.0,201.37,157.17
2018,3,10,12,45,7.0,202.5,0.5,16.05,207.5,169.09,131.74
2018,3,10,13,0,2.0,169.0,0.6,16.1,170.0,136.49,105.92
2018,3,10,13,15,1.5,154.5,0.65,16.0,155.5,124.1,96.23
2018,3,10,13,30,1.0,140.0,0.7,15.9,141.0,111.63,86.33
2018,3,10,13,45,0.5,125.0,0.7,15.85,125.5,98.69,75.96
2018,3,10,14,0,0.0,110.0,0.7,15.8,110.0,85.74,65.52
2018,3,10,14,15,0.5,126.0,0.7,15.65,126.5,99.95,77.36
2018,3,10,14,30,1.0,142.0,0.7,15.5,143.0,114.86,89.74
2018,3,10,14,45,1.0,145.0,0.65,15.4,146.0,118.28,92.7
2018,3,10,15,0,1.0,148.0,0.6,15.3,149.0,122.08,96.04
2018,3,10,15,15,0.5,137.5,0.6,15.3,138.0,112.94,88.76
2018,3,10,15,30,0.0,127.0,0.6,15.3,127.0,103.82,81.51
2018,3,10,15,45,0.0,112.5,0.4,14.95,112.5,91.37,71.5
2018,3,10,16,0,0.0,98.0,0.2,14.6,98.0,78.89,61.36
2018,3,10,16,15,0.0,77.5,0.25,14.35,77.5,60.61,46.21
2018,3,10,16,30,0.0,57.0,0.3,14.1,57.0,43.65,31.92
2018,3,10,16,45,0.0,38.5,0.35,13.85,38.5,29.39,19.72
2018,3,10,17,0,0.0,20.0,0.4,13.6,20.0,15.2,7.46
2018,3,10,17,15,0.0,16.0,0.5,13.3,16.0,12.15,4.72
2018,3,10,17,30,0.0,12.0,0.6,13.0,12.0,9.1,1.92
2018,3,10,17,45,0.0,7.5,0.65,12.7,7.5,5.68,0.0
2018,3,10,18,0,0.0,3.0,0.7,12.4,3.0,2.36,0.0
2018,3,10,18,15,0.0,1.5,0.75,12.2,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.3,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,8.9,11.0,7.87,0.0
2018,3,11,6,45,195.5,21.5,1.2,9.55,39.5,17.65,0.0
2018,3,11,7,0,317.0,33.0,1.3,10.2,68.0,27.07,17.48
2018,3,11,7,15,390.0,43.0,1.3,10.75,109.0,35.01,25.51
2018,3,11,7,30,463.0,53.0,1.3,11.3,150.0,42.88,32.95
2018,3,11,7,45,276.5,65.5,1.25,11.9,127.5,48.14,37.83
2018,3,11,8,0,90.0,78.0,1.2,12.5,105.0,57.89,46.54
2018,3,11,8,15,77.5,108.5,1.15,13.25,135.0,77.4,63.68
2018,3,11,8,30,65.0,139.0,1.1,14.0,165.0,98.29,81.68
2018,3,11,8,45,256.0,142.5,1.0,14.75,262.5,107.53,80.01
2018,3,11,9,0,447.0,146.0,0.9,15.5,360.0,151.8,102.54
2018,3,11,9,15,655.0,116.0,0.8,16.35,461.0,204.88,134.47
2018,3,11,9,30,863.0,86.0,0.7,17.2,562.0,283.15,191.24
2018,3,11,9,45,873.5,89.0,0.65,18.1,599.5,349.76,247.94
2018,3,11,10,0,884.0,92.0,0.6,19.0,637.0,413.49,301.33
2018,3,11,10,15,870.0,102.0,0.65,19.55,661.0,472.8,350.8
2018,3,11,10,30,856.0,112.0,0.7,20.1,685.0,530.14,396.75
2018,3,11,10,45,806.0,136.0,0.75,20.65,691.0,576.74,432.96
2018,3,11,11,0,756.0,160.0,0.8,21.2,697.0,618.08,463.7
2018,3,11,11,15,822.0,139.0,0.9,21.45,735.0,685.44,513.53
2018,3,11,11,30,888.0,118.0,1.0,21.7,773.0,750.63,560.82
2018,3,11,11,45,898.5,115.5,1.15,21.9,785.0,800.5,596.36
2018,3,11,12,0,909.0,113.0,1.3,22.1,797.0,848.32,628.86
2018,3,11,12,15,876.5,127.0,1.35,22.25,787.0,884.54,652.38
2018,3,11,12,30,844.0,141.0,1.4,22.4,777.0,906.23,666.48
2018,3,11,12,45,833.0,143.0,1.45,22.55,766.0,930.03,682.21
2018,3,11,13,0,822.0,145.0,1.5,22.7,755.0,949.84,695.39
2018,3,11,13,15,829.0,138.0,1.5,22.75,742.5,973.7,710.89
2018,3,11,13,30,836.0,131.0,1.5,22.8,730.0,993.99,724.13
2018,3,11,13,45,829.0,127.0,1.45,22.85,705.0,999.88,727.54
2018,3,11,14,0,822.0,123.0,1.4,22.9,680.0,1001.71,728.69
2018,3,11,14,15,817.5,118.5,1.3,22.85,652.0,1001.53,728.2
2018,3,11,14,30,813.0,114.0,1.2,22.8,624.0,997.42,725.33
2018,3,11,14,45,821.5,107.0,1.1,22.75,596.5,999.81,726.74
2018,3,11,15,0,830.0,100.0,1.0,22.7,569.0,998.19,725.57
2018,3,11,15,15,810.0,97.0,1.0,22.7,526.0,968.54,708.53
2018,3,11,15,30,790.0,94.0,1.0,22.7,483.0,935.55,689.58
2018,3,11,15,45,746.5,91.5,0.7,22.45,430.5,884.19,653.56
2018,3,11,16,0,703.0,89.0,0.4,22.2,378.0,824.7,611.86
2018,3,11,16,15,671.5,82.5,0.4,21.55,330.5,770.08,579.15
2018,3,11,16,30,640.0,76.0,0.4,20.9,283.0,714.32,544.05
2018,3,11,16,45,582.5,69.0,0.4,20.25,232.5,634.64,490.12
2018,3,11,17,0,525.0,62.0,0.4,19.6,182.0,556.48,434.33
2018,3,11,17,15,435.5,53.0,0.5,18.85,135.5,452.85,356.87
2018,3,11,17,30,346.0,44.0,0.6,18.1,89.0,354.26,276.97
2018,3,11,17,45,213.5,29.5,0.7,17.4,53.0,227.05,145.11
2018,3,11,18,0,81.0,15.0,0.8,16.7,17.0,64.29,0.0
2018,3,11,18,15,40.5,7.5,0.85,16.3,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,6,15,19.0,4.5,1.35,12.1,5.0,0.0,0.0
2018,3,12,6,30,38.0,9.0,1.5,12.8,10.0,7.08,0.0
2018,3,12,6,45,156.5,24.5,1.7,13.5,41.0,18.58,2.47
2018,3,12,7,0,275.0,40.0,1.9,14.2,72.0,30.4,20.15
2018,3,12,7,15,394.0,49.0,2.0,14.95,120.0,39.84,29.3
2018,3,12,7,30,513.0,58.0,2.1,15.7,168.0,47.2,36.16
2018,3,12,7,45,584.0,63.0,2.15,16.45,219.5,51.17,39.78
2018,3,12,8,0,655.0,68.0,2.2,17.2,271.0,55.3,43.35
2018,3,12,8,15,696.5,72.0,2.35,18.0,321.0,58.4,45.88
2018,3,12,8,30,738.0,76.0,2.5,18.8,371.0,66.54,52.72
2018,3,12,8,45,768.5,78.5,2.65,19.65,419.0,92.25,55.76
2018,3,12,9,0,799.0,81.0,2.8,20.5,467.0,152.16,86.92
2018,3,12,9,15,818.5,83.5,2.95,20.95,510.0,213.78,133.22
2018,3,12,9,30,838.0,86.0,3.1,21.4,553.0,277.37,186.93
2018,3,12,9,45,743.0,124.5,3.2,21.85,559.0,333.46,239.65
2018,3,12,10,0,648.0,163.0,3.3,22.3,565.0,380.63,283.32
2018,3,12,10,15,457.0,227.0,3.4,22.6,517.5,389.69,296.51
2018,3,12,10,30,266.0,291.0,3.5,22.9,470.0,373.4,287.01
2018,3,12,10,45,386.5,270.5,3.55,23.15,541.0,445.25,342.92
2018,3,12,11,0,507.0,250.0,3.6,23.4,612.0,538.91,414.39
2018,3,12,11,15,387.0,287.5,3.6,23.55,567.5,514.4,395.87
2018,3,12,11,30,267.0,325.0,3.6,23.7,523.0,488.57,375.5
2018,3,12,11,45,325.0,314.5,3.65,23.85,558.5,542.42,416.82
2018,3,12,12,0,383.0,304.0,3.7,24.0,594.0,599.77,459.99
2018,3,12,12,15,360.5,270.0,3.7,24.05,543.0,588.05,451.63
2018,3,12,12,30,338.0,236.0,3.7,24.1,492.0,555.46,428.59
2018,3,12,12,45,172.5,211.5,3.7,24.1,342.0,375.17,291.84
2018,3,12,13,0,7.0,187.0,3.7,24.1,192.0,156.41,118.86
2018,3,12,13,15,41.5,218.5,3.7,23.95,248.5,233.83,181.13
2018,3,12,13,30,76.0,250.0,3.7,23.8,305.0,302.11,235.16
2018,3,12,13,45,41.5,218.0,3.7,23.65,248.0,238.83,185.38
2018,3,12,14,0,7.0,186.0,3.7,23.5,191.0,158.76,121.75
2018,3,12,14,15,5.5,179.0,3.7,23.3,183.0,151.86,116.65
2018,3,12,14,30,4.0,172.0,3.7,23.1,175.0,144.93,111.41
2018,3,12,14,45,2.0,133.0,3.65,22.85,134.5,108.29,82.38
2018,3,12,15,0,0.0,94.0,3.6,22.6,94.0,72.64,53.77
2018,3,12,15,15,0.0,69.5,3.6,22.6,69.5,53.38,38.23
2018,3,12,15,30,0.0,45.0,3.6,22.6,45.0,34.45,22.8
2018,3,12,15,45,78.5,95.5,3.35,21.85,128.0,177.55,143.6
2018,3,12,16,0,157.0,146.0,3.1,21.1,211.0,315.7,257.14
2018,3,12,16,15,145.5,118.5,2.75,20.5,173.0,270.13,221.1
2018,3,12,16,30,134.0,91.0,2.4,19.9,135.0,223.96,184.39
2018,3,12,16,45,205.0,85.0,2.1,19.25,139.0,296.39,244.86
2018,3,12,17,0,276.0,79.0,1.8,18.6,143.0,365.48,299.54
2018,3,12,17,15,230.0,63.0,1.9,18.15,107.0,299.91,244.15
2018,3,12,17,30,184.0,47.0,2.0,17.7,71.0,237.92,189.6
2018,3,12,17,45,122.0,31.0,2.1,17.3,44.0,150.91,100.51
2018,3,12,18,0,60.0,15.0,2.2,16.9,17.0,50.59,0.0
2018,3,12,18,15,30.0,7.5,2.15,16.7,8.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,14.95,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.1,3.0,2.36,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.25,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.4,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.35,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,15.3,9.0,6.82,0.42
2018,3,13,7,45,0.0,11.0,2.6,15.3,11.0,8.35,1.82
2018,3,13,8,0,0.0,13.0,2.6,15.3,13.0,9.88,3.2
2018,3,13,8,15,0.0,16.5,2.7,15.2,16.5,12.55,5.6
2018,3,13,8,30,0.0,20.0,2.8,15.1,20.0,15.24,7.97
2018,3,13,8,45,0.0,22.0,2.85,15.0,22.0,16.78,8.68
2018,3,13,9,0,0.0,24.0,2.9,14.9,24.0,18.33,9.96
2018,3,13,9,15,0.0,28.0,3.05,14.9,28.0,21.41,12.53
2018,3,13,9,30,0.0,32.0,3.2,14.9,32.0,24.5,15.1
2018,3,13,9,45,0.0,40.0,3.3,14.85,40.0,30.67,20.25
2018,3,13,10,0,0.0,48.0,3.4,14.8,48.0,36.85,25.39
2018,3,13,10,15,0.0,58.0,3.5,14.95,58.0,44.6,31.79
2018,3,13,10,30,0.0,68.0,3.6,15.1,68.0,52.36,38.17
2018,3,13,10,45,0.0,84.5,3.7,15.2,84.5,65.19,48.73
2018,3,13,11,0,0.0,101.0,3.8,15.3,101.0,78.06,59.27
2018,3,13,11,15,6.5,159.0,3.85,15.45,164.0,128.16,100.35
2018,3,13,11,30,13.0,217.0,3.9,15.6,227.0,180.32,142.56
2018,3,13,11,45,13.0,202.0,3.95,15.75,212.0,169.36,133.56
2018,3,13,12,0,13.0,187.0,4.0,15.9,197.0,158.15,124.49
2018,3,13,12,15,6.5,134.5,4.05,16.0,139.5,110.63,85.73
2018,3,13,12,30,0.0,82.0,4.1,16.1,82.0,63.35,46.79
2018,3,13,12,45,0.0,84.5,4.15,16.25,84.5,65.29,48.4
2018,3,13,13,0,0.0,87.0,4.2,16.4,87.0,67.21,49.98
2018,3,13,13,15,6.0,112.0,4.15,16.45,116.5,93.02,71.47
2018,3,13,13,30,12.0,137.0,4.1,16.5,146.0,119.84,93.7
2018,3,13,13,45,6.5,126.0,4.1,16.6,131.0,105.47,81.77
2018,3,13,14,0,1.0,115.0,4.1,16.7,116.0,90.9,69.65
2018,3,13,14,15,23.5,150.5,4.1,16.65,165.5,157.13,125.06
2018,3,13,14,30,46.0,186.0,4.1,16.6,215.0,217.49,175.09
2018,3,13,14,45,58.0,206.5,4.1,16.6,241.0,254.28,205.38
2018,3,13,15,0,70.0,227.0,4.1,16.6,267.0,293.6,237.63
2018,3,13,15,15,52.5,200.0,4.1,16.6,229.0,248.14,201.02
2018,3,13,15,30,35.0,173.0,4.1,16.6,191.0,202.53,163.96
2018,3,13,15,45,104.0,169.0,3.85,16.15,214.0,290.92,239.48
2018,3,13,16,0,173.0,165.0,3.6,15.7,237.0,355.27,294.52
2018,3,13,16,15,183.0,143.0,3.15,15.15,211.0,337.15,281.04
2018,3,13,16,30,193.0,121.0,2.7,14.6,185.0,337.26,281.88
2018,3,13,16,45,235.0,101.0,2.3,14.1,165.5,344.95,289.3
2018,3,13,17,0,277.0,81.0,1.9,13.6,146.0,368.12,307.34
2018,3,13,17,15,201.0,59.0,1.65,12.9,100.0,250.44,208.55
2018,3,13,17,30,125.0,37.0,1.4,12.2,54.0,156.32,126.9
2018,3,13,17,45,92.5,26.0,1.2,11.5,35.5,118.26,82.37
2018,3,13,18,0,60.0,15.0,1.0,10.8,17.0,50.5,0.0
2018,3,13,18,15,30.0,7.5,1.0,10.7,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,6,15,2.5,2.0,1.35,8.15,2.0,0.0,0.0
2018,3,14,6,30,5.0,4.0,1.6,9.0,4.0,3.15,0.0
2018,3,14,6,45,2.5,11.5,1.85,9.8,11.5,8.74,0.1
2018,3,14,7,0,0.0,19.0,2.1,10.6,19.0,14.45,6.95
2018,3,14,7,15,0.0,27.5,2.25,10.9,27.5,20.96,13.11
2018,3,14,7,30,0.0,36.0,2.4,11.2,36.0,27.47,19.18
2018,3,14,7,45,0.0,45.5,2.55,11.55,45.5,34.78,25.86
2018,3,14,8,0,0.0,55.0,2.7,11.9,55.0,42.1,32.45
2018,3,14,8,15,0.0,59.0,2.8,11.9,59.0,45.19,35.18
2018,3,14,8,30,0.0,63.0,2.9,11.9,63.0,48.29,37.86
2018,3,14,8,45,0.0,91.5,2.95,11.95,91.5,69.75,54.23
2018,3,14,9,0,0.0,120.0,3.0,12.0,120.0,90.47,71.58
2018,3,14,9,15,3.5,141.0,3.05,12.0,143.0,106.79,84.92
2018,3,14,9,30,7.0,162.0,3.1,12.0,166.0,123.88,98.83
2018,3,14,9,45,60.5,220.0,3.1,11.95,258.0,184.36,147.14
2018,3,14,10,0,114.0,278.0,3.1,11.9,350.0,256.65,205.15
2018,3,14,10,15,72.5,260.5,3.1,11.95,307.0,233.62,187.4
2018,3,14,10,30,31.0,243.0,3.1,12.0,264.0,207.08,166.22
