Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,0,741.0,171.0,4.4,12.9,710.0,973.64,766.41
2018,3,24,14,15,753.5,158.0,4.4,12.75,686.0,980.64,771.51
2018,3,24,14,30,766.0,145.0,4.4,12.6,662.0,983.62,775.42
2018,3,24,14,45,570.5,184.0,4.35,12.45,557.0,828.74,664.45
2018,3,24,15,0,375.0,223.0,4.3,12.3,452.0,638.28,519.65
2018,3,24,15,15,605.0,157.5,4.3,12.3,497.0,829.24,670.44
2018,3,24,15,30,835.0,92.0,4.3,12.3,542.0,965.21,770.78
2018,3,24,15,45,823.5,86.5,4.15,11.85,496.5,933.05,748.66
2018,3,24,16,0,812.0,81.0,4.0,11.4,451.0,897.68,725.51
2018,3,24,16,15,751.0,80.5,3.75,11.05,392.0,819.95,669.47
2018,3,24,16,30,690.0,80.0,3.5,10.7,333.0,749.26,617.62
2018,3,24,16,45,625.5,74.0,3.2,10.35,276.5,663.53,552.19
2018,3,24,17,0,561.0,68.0,2.9,10.0,220.0,579.91,486.14
2018,3,24,17,15,533.5,58.0,2.55,9.3,177.0,522.92,439.03
2018,3,24,17,30,506.0,48.0,2.2,8.6,134.0,466.46,389.16
2018,3,24,17,45,381.5,38.0,1.8,7.9,90.0,345.09,280.78
2018,3,24,18,0,257.0,28.0,1.4,7.2,46.0,224.55,119.14
2018,3,24,18,15,135.0,15.0,1.4,7.0,24.0,89.48,0.0
2018,3,24,18,30,13.0,2.0,1.4,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.35,6.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,5.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,5.9,2.0,0.0,0.0
2018,3,25,6,15,80.0,17.5,1.05,6.6,23.5,13.77,0.0
2018,3,25,6,30,152.0,33.0,1.1,7.3,45.0,24.75,12.42
2018,3,25,6,45,195.5,49.0,1.15,8.0,76.5,36.38,26.5
2018,3,25,7,0,239.0,65.0,1.2,8.7,108.0,47.73,37.4
2018,3,25,7,15,401.0,72.0,1.35,9.05,172.5,53.89,43.34
2018,3,25,7,30,563.0,79.0,1.5,9.4,237.0,62.86,51.58
2018,3,25,7,45,614.0,85.5,1.65,9.75,289.5,67.37,55.58
2018,3,25,8,0,665.0,92.0,1.8,10.1,342.0,71.88,59.45
2018,3,25,8,15,702.0,97.5,1.85,10.35,394.5,75.43,62.4
2018,3,25,8,30,739.0,103.0,1.9,10.6,447.0,78.94,65.26
2018,3,25,8,45,756.5,108.5,2.0,10.85,492.5,111.66,71.39
2018,3,25,9,0,774.0,114.0,2.1,11.1,538.0,172.64,106.89
2018,3,25,9,15,769.0,124.0,2.15,11.4,573.0,234.67,156.55
2018,3,25,9,30,764.0,134.0,2.2,11.7,608.0,295.8,210.38
2018,3,25,9,45,785.5,134.5,2.3,12.0,647.0,360.29,267.23
2018,3,25,10,0,807.0,135.0,2.4,12.3,686.0,422.26,321.77
2018,3,25,10,15,858.0,122.5,2.45,12.5,732.0,488.08,378.0
2018,3,25,10,30,909.0,110.0,2.5,12.7,778.0,556.13,434.8
2018,3,25,10,45,918.5,109.5,2.6,12.85,802.5,615.22,483.72
2018,3,25,11,0,928.0,109.0,2.7,13.0,827.0,673.11,530.35
2018,3,25,11,15,933.5,109.0,2.75,13.1,843.5,727.33,572.85
2018,3,25,11,30,939.0,109.0,2.8,13.2,860.0,779.45,612.75
2018,3,25,11,45,943.5,108.0,2.85,13.25,869.0,827.58,648.01
2018,3,25,12,0,948.0,107.0,2.9,13.3,878.0,873.01,679.92
2018,3,25,12,15,949.0,106.5,3.0,13.35,878.0,913.08,708.26
2018,3,25,12,30,950.0,106.0,3.1,13.4,878.0,949.81,734.26
2018,3,25,12,45,950.0,104.0,3.15,13.45,869.5,980.62,755.77
2018,3,25,13,0,950.0,102.0,3.2,13.5,861.0,1007.65,774.77
2018,3,25,13,15,946.5,101.0,3.25,13.5,844.0,1028.48,789.78
2018,3,25,13,30,943.0,100.0,3.3,13.5,827.0,1045.21,802.19
2018,3,25,13,45,937.5,98.5,3.3,13.5,802.5,1055.26,809.8
2018,3,25,14,0,932.0,97.0,3.3,13.5,778.0,1061.08,814.77
2018,3,25,14,15,923.0,95.5,3.3,13.4,746.0,1059.14,814.97
2018,3,25,14,30,914.0,94.0,3.3,13.3,714.0,1053.02,812.57
2018,3,25,14,45,902.5,91.5,3.25,13.25,675.5,1039.1,804.42
2018,3,25,15,0,891.0,89.0,3.2,13.2,637.0,1021.23,793.73
2018,3,25,15,15,874.0,86.5,3.2,13.2,592.5,994.1,776.98
2018,3,25,15,30,857.0,84.0,3.2,13.2,548.0,975.56,766.31
2018,3,25,15,45,818.0,84.5,3.1,12.85,495.5,923.9,732.14
2018,3,25,16,0,779.0,85.0,3.0,12.5,443.0,870.05,696.06
2018,3,25,16,15,587.5,102.5,2.75,12.1,354.5,702.42,573.33
2018,3,25,16,30,396.0,120.0,2.5,11.7,266.0,527.3,438.87
2018,3,25,16,45,239.0,106.0,2.25,11.35,190.0,343.18,289.82
2018,3,25,17,0,82.0,92.0,2.0,11.0,114.0,175.19,146.78
2018,3,25,17,15,41.0,70.5,1.85,10.25,81.5,102.35,83.86
2018,3,25,17,30,0.0,49.0,1.7,9.5,49.0,41.27,29.79
2018,3,25,17,45,6.5,33.0,1.5,8.75,33.5,31.26,20.75
2018,3,25,18,0,13.0,17.0,1.3,8.0,18.0,22.0,7.95
2018,3,25,18,15,13.0,9.5,1.3,7.85,10.0,14.93,0.0
2018,3,25,18,30,13.0,2.0,1.3,7.7,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.3,7.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.0,1.35,4.5,2.5,0.0,0.0
2018,3,26,6,0,41.0,6.0,1.4,4.8,5.0,0.0,0.0
2018,3,26,6,15,191.5,18.5,1.7,5.75,32.5,14.56,0.0
2018,3,26,6,30,342.0,31.0,2.0,6.7,60.0,25.88,14.38
2018,3,26,6,45,448.0,39.0,2.25,7.65,105.0,32.4,23.11
2018,3,26,7,0,554.0,47.0,2.5,8.6,150.0,39.15,29.73
2018,3,26,7,15,631.5,52.0,2.75,9.2,205.0,47.13,37.22
2018,3,26,7,30,709.0,57.0,3.0,9.8,260.0,51.92,41.61
2018,3,26,7,45,752.0,61.5,3.2,10.45,314.5,55.98,45.16
2018,3,26,8,0,795.0,66.0,3.4,11.1,369.0,60.03,48.6
2018,3,26,8,15,823.5,69.5,3.5,11.6,421.5,63.07,51.08
2018,3,26,8,30,852.0,73.0,3.6,12.1,474.0,66.07,53.48
2018,3,26,8,45,871.0,76.5,3.7,12.65,523.0,108.35,65.21
2018,3,26,9,0,890.0,80.0,3.8,13.2,572.0,173.63,102.12
2018,3,26,9,15,904.5,81.5,3.9,13.65,615.0,238.54,153.15
2018,3,26,9,30,919.0,83.0,4.0,14.1,658.0,304.47,210.99
2018,3,26,9,45,931.0,84.5,4.05,14.5,696.5,370.37,270.57
2018,3,26,10,0,943.0,86.0,4.1,14.9,735.0,436.45,329.76
2018,3,26,10,15,950.0,88.0,4.1,15.2,766.0,500.65,386.16
2018,3,26,10,30,957.0,90.0,4.1,15.5,797.0,563.9,440.0
2018,3,26,10,45,960.0,92.0,4.15,15.8,820.0,623.71,489.54
2018,3,26,11,0,963.0,94.0,4.2,16.1,843.0,681.62,536.0
2018,3,26,11,15,968.5,93.5,4.15,16.3,859.5,736.8,579.06
2018,3,26,11,30,974.0,93.0,4.1,16.5,876.0,789.77,619.24
2018,3,26,11,45,976.5,92.0,4.1,16.75,883.5,837.53,653.1
2018,3,26,12,0,979.0,91.0,4.1,17.0,891.0,882.32,683.88
2018,3,26,12,15,976.5,92.0,4.05,17.15,889.5,921.71,710.62
2018,3,26,12,30,974.0,93.0,4.0,17.3,888.0,957.46,734.67
2018,3,26,12,45,969.0,94.0,3.95,17.4,878.0,987.17,754.59
2018,3,26,13,0,964.0,95.0,3.9,17.5,868.0,1012.87,771.78
2018,3,26,13,15,956.0,96.0,3.85,17.55,849.5,1031.61,784.41
2018,3,26,13,30,948.0,97.0,3.8,17.6,831.0,1046.1,794.32
2018,3,26,13,45,938.5,97.5,3.8,17.65,805.5,1054.3,800.5
2018,3,26,14,0,929.0,98.0,3.8,17.7,780.0,1058.25,804.03
2018,3,26,14,15,917.0,97.5,3.75,17.6,747.0,1054.33,802.53
2018,3,26,14,30,905.0,97.0,3.7,17.5,714.0,1046.27,798.44
2018,3,26,14,45,889.5,96.0,3.65,17.45,674.5,1030.07,788.83
2018,3,26,15,0,874.0,95.0,3.6,17.4,635.0,1010.07,776.79
2018,3,26,15,15,857.0,91.5,3.6,17.4,590.5,994.52,768.16
2018,3,26,15,30,840.0,88.0,3.6,17.4,546.0,962.53,748.06
2018,3,26,15,45,815.0,86.0,3.35,17.0,497.5,921.49,720.94
2018,3,26,16,0,790.0,84.0,3.1,16.6,449.0,877.82,691.66
2018,3,26,16,15,755.0,80.0,2.75,16.0,396.5,820.28,651.63
2018,3,26,16,30,720.0,76.0,2.4,15.4,344.0,767.57,614.23
2018,3,26,16,45,671.0,71.0,2.0,14.8,291.0,695.49,560.81
2018,3,26,17,0,622.0,66.0,1.6,14.2,238.0,624.28,506.21
2018,3,26,17,15,550.0,58.5,1.55,13.3,186.5,533.69,436.94
2018,3,26,17,30,478.0,51.0,1.5,12.4,135.0,447.07,366.8
2018,3,26,17,45,361.5,40.0,1.4,11.45,91.5,331.61,267.36
2018,3,26,18,0,245.0,29.0,1.3,10.5,48.0,220.32,136.25
2018,3,26,18,15,129.0,15.5,1.35,10.25,25.0,85.86,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,6.6,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,7.0,5.0,0.0,0.0
2018,3,27,6,15,180.5,18.5,1.3,8.2,32.5,14.56,0.0
2018,3,27,6,30,321.0,31.0,1.4,9.4,60.0,25.71,14.86
2018,3,27,6,45,431.0,40.0,1.5,10.6,106.5,33.07,23.51
2018,3,27,7,0,541.0,49.0,1.6,11.8,153.0,40.59,30.68
2018,3,27,7,15,606.5,55.0,1.75,12.4,205.0,45.5,35.31
2018,3,27,7,30,672.0,61.0,1.9,13.0,257.0,50.49,39.81
2018,3,27,7,45,713.5,66.5,2.0,13.65,310.5,59.32,47.56
2018,3,27,8,0,755.0,72.0,2.1,14.3,364.0,63.91,51.4
2018,3,27,8,15,784.5,76.0,2.2,14.8,415.5,67.11,53.96
2018,3,27,8,30,814.0,80.0,2.3,15.3,467.0,70.26,56.44
2018,3,27,8,45,834.5,83.0,2.4,15.8,515.0,104.84,62.04
2018,3,27,9,0,855.0,86.0,2.5,16.3,563.0,168.38,97.82
2018,3,27,9,15,858.0,92.5,2.6,16.75,602.0,233.51,148.86
2018,3,27,9,30,861.0,99.0,2.7,17.2,641.0,298.5,205.14
2018,3,27,9,45,880.5,99.0,2.8,17.65,681.5,365.72,263.94
2018,3,27,10,0,900.0,99.0,2.9,18.1,722.0,430.61,320.47
2018,3,27,10,15,908.0,100.5,2.95,18.45,752.5,492.43,373.56
2018,3,27,10,30,916.0,102.0,3.0,18.8,783.0,553.46,424.34
2018,3,27,10,45,921.0,104.0,3.0,19.15,806.5,612.2,471.55
2018,3,27,11,0,926.0,106.0,3.0,19.5,830.0,669.34,515.96
2018,3,27,11,15,929.5,106.0,3.05,19.75,845.0,721.92,556.13
2018,3,27,11,30,933.0,106.0,3.1,20.0,860.0,772.2,593.61
2018,3,27,11,45,873.5,137.0,3.1,20.25,848.0,809.05,619.03
2018,3,27,12,0,814.0,168.0,3.1,20.5,836.0,831.24,633.71
2018,3,27,12,15,726.0,211.5,3.1,20.6,807.0,841.68,639.39
2018,3,27,12,30,638.0,255.0,3.1,20.7,778.0,835.71,633.64
2018,3,27,12,45,690.0,226.0,3.1,20.85,786.5,883.59,668.44
2018,3,27,13,0,742.0,197.0,3.1,21.0,795.0,929.23,700.07
2018,3,27,13,15,739.0,193.0,3.05,21.05,778.5,945.06,710.41
2018,3,27,13,30,736.0,189.0,3.0,21.1,762.0,957.24,718.62
2018,3,27,13,45,764.5,168.0,2.95,21.15,747.0,978.88,733.32
2018,3,27,14,0,793.0,147.0,2.9,21.2,732.0,988.06,739.69
2018,3,27,14,15,816.5,130.0,2.85,21.15,710.5,1002.06,749.83
2018,3,27,14,30,840.0,113.0,2.8,21.1,689.0,1011.38,756.95
2018,3,27,14,45,839.0,105.5,2.7,21.1,654.0,1002.31,751.4
2018,3,27,15,0,838.0,98.0,2.6,21.1,619.0,989.16,743.45
2018,3,27,15,15,847.5,88.0,2.6,21.1,583.5,979.3,738.84
2018,3,27,15,30,857.0,78.0,2.6,21.1,548.0,953.26,723.34
2018,3,27,15,45,836.0,75.5,2.25,20.8,500.0,926.85,705.18
2018,3,27,16,0,815.0,73.0,1.9,20.5,452.0,885.97,676.76
2018,3,27,16,15,785.0,69.5,1.65,19.9,400.5,833.13,641.48
2018,3,27,16,30,755.0,66.0,1.4,19.3,349.0,778.75,604.3
2018,3,27,16,45,710.5,61.5,1.15,18.65,296.0,709.65,555.49
2018,3,27,17,0,666.0,57.0,0.9,18.0,243.0,640.87,505.1
2018,3,27,17,15,592.5,52.0,0.95,17.1,191.5,556.62,444.06
2018,3,27,17,30,519.0,47.0,1.0,16.2,140.0,471.02,377.81
2018,3,27,17,45,384.5,38.0,1.05,15.3,94.5,344.39,273.22
2018,3,27,18,0,250.0,29.0,1.1,14.4,49.0,224.86,144.31
2018,3,27,18,15,134.5,16.0,1.1,14.05,25.5,89.09,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.35,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.45,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.5,6.0,4.72,0.0
2018,3,28,6,15,177.5,19.0,1.0,11.25,34.0,15.69,0.0
2018,3,28,6,30,314.0,32.0,1.1,12.0,62.0,26.45,15.84
2018,3,28,6,45,418.0,41.0,1.2,12.75,107.5,33.74,23.98
2018,3,28,7,0,522.0,50.0,1.3,13.5,153.0,41.18,31.03
2018,3,28,7,15,587.0,57.0,1.4,14.15,205.0,46.79,36.22
2018,3,28,7,30,652.0,64.0,1.5,14.8,257.0,52.42,41.24
2018,3,28,7,45,695.5,69.0,1.55,15.45,310.0,56.33,44.57
2018,3,28,8,0,739.0,74.0,1.6,16.1,363.0,65.12,52.08
2018,3,28,8,15,770.0,77.5,1.65,16.7,414.5,67.9,54.22
2018,3,28,8,30,801.0,81.0,1.7,17.3,466.0,70.67,56.31
2018,3,28,8,45,823.5,83.5,1.75,17.95,514.0,105.0,61.62
2018,3,28,9,0,846.0,86.0,1.8,18.6,562.0,167.68,96.53
2018,3,28,9,15,866.0,87.0,1.85,19.1,606.0,236.13,148.89
2018,3,28,9,30,886.0,88.0,1.9,19.6,650.0,300.63,203.35
2018,3,28,9,45,903.0,87.5,1.95,20.05,689.0,364.49,258.87
2018,3,28,10,0,920.0,87.0,2.0,20.5,728.0,429.09,314.39
2018,3,28,10,15,928.0,88.0,2.05,20.9,758.5,491.39,366.92
2018,3,28,10,30,936.0,89.0,2.1,21.3,789.0,552.87,417.04
2018,3,28,10,45,941.5,90.5,2.1,21.7,813.0,612.28,463.65
2018,3,28,11,0,947.0,92.0,2.1,22.1,837.0,670.09,507.4
2018,3,28,11,15,950.5,92.5,2.2,22.3,852.5,723.82,547.85
2018,3,28,11,30,954.0,93.0,2.3,22.5,868.0,775.22,585.66
2018,3,28,11,45,956.0,93.5,2.35,22.75,876.0,822.94,618.18
2018,3,28,12,0,958.0,94.0,2.4,23.0,884.0,867.77,647.78
2018,3,28,12,15,958.5,94.0,2.45,23.1,884.0,907.76,674.32
2018,3,28,12,30,959.0,94.0,2.5,23.2,884.0,944.37,698.53
2018,3,28,12,45,957.5,93.5,2.55,23.35,875.5,975.09,718.71
2018,3,28,13,0,956.0,93.0,2.6,23.5,867.0,1001.99,736.45
2018,3,28,13,15,952.0,92.5,2.6,23.55,850.0,1022.56,749.97
2018,3,28,13,30,948.0,92.0,2.6,23.6,833.0,1039.01,760.98
2018,3,28,13,45,941.0,91.5,2.6,23.65,808.0,1048.33,767.55
2018,3,28,14,0,934.0,91.0,2.6,23.7,783.0,1053.41,771.62
2018,3,28,14,15,924.5,89.5,2.55,23.65,750.5,1050.61,770.58
2018,3,28,14,30,915.0,88.0,2.5,23.6,718.0,1043.62,767.08
2018,3,28,14,45,903.0,86.0,2.45,23.55,679.5,1029.44,759.09
2018,3,28,15,0,891.0,84.0,2.4,23.5,641.0,1011.35,748.73
2018,3,28,15,15,875.0,82.0,2.4,23.5,597.0,985.55,733.8
2018,3,28,15,30,859.0,80.0,2.4,23.5,553.0,956.35,716.62
2018,3,28,15,45,837.5,77.0,2.1,23.15,504.5,928.78,698.41
2018,3,28,16,0,816.0,74.0,1.8,22.8,456.0,886.7,670.05
2018,3,28,16,15,786.0,70.5,1.6,22.2,404.5,833.81,635.66
2018,3,28,16,30,756.0,67.0,1.4,21.6,353.0,779.37,599.38
2018,3,28,16,45,713.5,62.0,1.2,20.95,300.0,711.32,552.37
2018,3,28,17,0,671.0,57.0,1.0,20.3,247.0,643.49,503.71
2018,3,28,17,15,606.5,51.0,1.0,19.3,195.5,564.45,446.76
2018,3,28,17,30,542.0,45.0,1.0,18.3,144.0,483.72,384.7
2018,3,28,17,45,425.0,36.5,1.05,17.35,98.5,368.9,290.71
2018,3,28,18,0,308.0,28.0,1.1,16.4,53.0,261.59,173.87
2018,3,28,18,15,166.5,16.0,1.1,16.0,28.0,106.93,0.0
2018,3,28,18,30,25.0,4.0,1.1,15.6,3.0,0.0,0.0
2018,3,28,18,45,12.5,2.0,1.1,15.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.0,1.0,12.55,4.0,0.0,0.0
2018,3,29,6,0,57.0,8.0,1.0,12.6,8.0,6.29,0.0
2018,3,29,6,15,134.5,21.5,1.05,13.3,32.0,16.29,0.0
2018,3,29,6,30,212.0,35.0,1.1,14.0,56.0,26.48,16.13
2018,3,29,6,45,277.0,49.0,1.2,14.75,94.0,36.9,26.58
2018,3,29,7,0,342.0,63.0,1.3,15.5,132.0,47.18,36.08
2018,3,29,7,15,432.0,71.5,1.35,16.1,184.5,53.89,42.21
2018,3,29,7,30,522.0,80.0,1.4,16.7,237.0,62.65,49.92
2018,3,29,7,45,599.5,82.5,1.45,17.3,295.0,64.55,51.42
2018,3,29,8,0,677.0,85.0,1.5,17.9,353.0,66.77,53.11
2018,3,29,8,15,747.5,82.0,1.5,18.45,414.5,70.74,56.28
2018,3,29,8,30,818.0,79.0,1.5,19.0,476.0,69.56,54.94
2018,3,29,8,45,730.5,111.5,1.55,19.6,492.0,113.5,70.14
2018,3,29,9,0,643.0,144.0,1.6,20.2,508.0,178.14,112.53
2018,3,29,9,15,722.5,131.0,1.65,20.8,569.5,231.74,150.23
2018,3,29,9,30,802.0,118.0,1.7,21.4,631.0,298.46,202.93
2018,3,29,9,45,863.0,103.0,1.75,22.0,683.5,363.69,256.96
2018,3,29,10,0,924.0,88.0,1.8,22.6,736.0,431.68,313.17
2018,3,29,10,15,932.0,89.5,1.8,23.1,767.0,494.59,365.2
2018,3,29,10,30,940.0,91.0,1.8,23.6,798.0,556.68,414.71
2018,3,29,10,45,945.0,92.5,1.85,24.15,821.5,616.01,460.5
2018,3,29,11,0,950.0,94.0,1.9,24.7,845.0,673.65,503.44
2018,3,29,11,15,953.0,95.0,2.0,24.95,861.0,727.61,543.35
2018,3,29,11,30,956.0,96.0,2.1,25.2,877.0,779.21,580.61
2018,3,29,11,45,957.0,97.0,2.15,25.5,884.5,826.7,612.43
2018,3,29,12,0,958.0,98.0,2.2,25.8,892.0,871.23,641.22
2018,3,29,12,15,935.0,109.5,2.25,25.85,884.0,902.49,661.72
2018,3,29,12,30,912.0,121.0,2.3,25.9,876.0,928.91,679.16
2018,3,29,12,45,918.0,116.0,2.35,26.0,869.0,961.1,700.31
2018,3,29,13,0,924.0,111.0,2.4,26.1,862.0,989.82,719.17
2018,3,29,13,15,931.5,105.0,2.35,26.05,849.0,1015.28,735.38
2018,3,29,13,30,939.0,99.0,2.3,26.0,836.0,1036.9,749.19
2018,3,29,13,45,905.5,109.0,2.3,26.0,802.0,1031.17,746.15
2018,3,29,14,0,872.0,119.0,2.3,26.0,768.0,1020.77,740.56
2018,3,29,14,15,841.0,122.0,2.3,25.9,727.0,1015.82,738.94
2018,3,29,14,30,810.0,125.0,2.3,25.8,686.0,992.24,725.37
2018,3,29,14,45,825.5,112.5,2.3,25.75,657.0,994.39,728.64
2018,3,29,15,0,841.0,100.0,2.3,25.7,628.0,991.99,728.86
2018,3,29,15,15,808.0,100.0,2.3,25.7,579.0,952.03,704.49
2018,3,29,15,30,775.0,100.0,2.3,25.7,530.0,909.13,678.27
2018,3,29,15,45,790.5,89.5,2.1,25.15,494.5,897.89,672.67
2018,3,29,16,0,806.0,79.0,1.9,24.6,459.0,882.19,663.63
2018,3,29,16,15,790.0,73.5,1.7,23.9,411.0,839.74,636.56
2018,3,29,16,30,774.0,68.0,1.5,23.2,363.0,794.9,607.38
2018,3,29,16,45,731.5,63.5,1.35,22.5,309.5,726.85,561.39
2018,3,29,17,0,689.0,59.0,1.2,21.8,256.0,658.87,513.7
2018,3,29,17,15,621.5,53.0,1.2,20.75,203.0,577.09,455.18
2018,3,29,17,30,554.0,47.0,1.2,19.7,150.0,493.45,391.37
2018,3,29,17,45,439.5,39.0,1.15,18.6,104.0,380.2,298.84
2018,3,29,18,0,325.0,31.0,1.1,17.5,58.0,274.72,187.73
2018,3,29,18,15,182.0,18.5,1.1,17.1,31.5,117.27,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.7,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.15,16.3,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,5,45,11.0,3.5,1.25,11.55,3.5,0.0,0.0
2018,3,30,6,0,22.0,7.0,1.2,11.7,7.0,5.51,0.0
2018,3,30,6,15,127.0,22.0,1.25,12.7,34.0,16.66,0.0
2018,3,30,6,30,232.0,37.0,1.3,13.7,61.0,28.02,17.75
2018,3,30,6,45,284.5,51.0,1.35,14.65,98.0,38.36,27.94
2018,3,30,7,0,337.0,65.0,1.4,15.6,135.0,48.51,37.28
2018,3,30,7,15,377.5,79.0,1.4,16.15,178.0,58.34,46.14
2018,3,30,7,30,418.0,93.0,1.4,16.7,221.0,67.92,54.54
2018,3,30,7,45,467.0,105.0,1.35,17.2,272.5,76.08,61.51
2018,3,30,8,0,516.0,117.0,1.3,17.7,324.0,84.07,68.17
2018,3,30,8,15,528.5,130.5,1.25,18.45,366.5,92.12,74.68
2018,3,30,8,30,541.0,144.0,1.2,19.2,409.0,99.81,80.76
2018,3,30,8,45,490.5,174.5,1.15,19.95,432.5,138.81,96.05
2018,3,30,9,0,440.0,205.0,1.1,20.7,456.0,190.53,130.1
2018,3,30,9,15,432.5,225.5,1.1,21.45,488.0,238.25,166.34
2018,3,30,9,30,425.0,246.0,1.1,22.2,520.0,285.34,204.29
2018,3,30,9,45,463.5,247.0,1.1,22.95,561.0,333.21,241.78
2018,3,30,10,0,502.0,248.0,1.1,23.7,602.0,385.21,282.31
2018,3,30,10,15,472.5,273.0,1.15,24.1,617.5,428.37,316.93
2018,3,30,10,30,443.0,298.0,1.2,24.5,633.0,467.93,347.58
2018,3,30,10,45,414.5,319.5,1.2,24.85,640.5,501.87,372.87
2018,3,30,11,0,386.0,341.0,1.2,25.2,648.0,525.67,390.14
2018,3,30,11,15,439.5,326.0,1.2,25.4,681.5,585.5,433.08
2018,3,30,11,30,493.0,311.0,1.2,25.6,715.0,641.78,472.68
2018,3,30,11,45,454.5,331.5,1.2,25.75,706.5,660.63,484.79
2018,3,30,12,0,416.0,352.0,1.2,25.9,698.0,674.95,493.8
2018,3,30,12,15,514.5,309.5,1.2,26.0,737.5,745.57,543.46
2018,3,30,12,30,613.0,267.0,1.2,26.1,777.0,822.21,595.55
2018,3,30,12,45,718.5,216.0,1.2,26.25,807.5,897.99,646.21
2018,3,30,13,0,824.0,165.0,1.2,26.4,838.0,962.86,686.51
2018,3,30,13,15,820.5,162.0,1.2,26.4,820.5,980.03,696.89
2018,3,30,13,30,817.0,159.0,1.2,26.4,803.0,993.35,705.58
2018,3,30,13,45,721.0,191.0,1.25,26.35,747.0,957.15,684.53
2018,3,30,14,0,625.0,223.0,1.3,26.3,691.0,904.39,652.79
2018,3,30,14,15,637.5,206.0,1.25,26.3,666.0,907.82,656.42
2018,3,30,14,30,650.0,189.0,1.2,26.3,641.0,907.5,656.61
2018,3,30,14,45,606.5,191.0,1.2,26.25,594.5,866.38,631.54
2018,3,30,15,0,563.0,193.0,1.2,26.2,548.0,813.44,598.73
2018,3,30,15,15,562.0,177.5,1.2,26.2,511.5,791.14,586.14
2018,3,30,15,30,561.0,162.0,1.2,26.2,475.0,765.87,571.03
2018,3,30,15,45,524.5,155.0,1.15,26.0,427.5,713.87,537.43
2018,3,30,16,0,488.0,148.0,1.1,25.8,380.0,661.05,502.68
2018,3,30,16,15,387.5,145.5,1.05,24.95,316.5,555.13,428.88
2018,3,30,16,30,287.0,143.0,1.0,24.1,253.0,432.8,340.43
2018,3,30,16,45,245.0,124.0,0.95,23.25,208.5,367.32,292.52
2018,3,30,17,0,203.0,105.0,0.9,22.4,164.0,303.86,243.86
2018,3,30,17,15,201.0,86.0,0.95,21.35,134.5,273.33,220.52
2018,3,30,17,30,199.0,67.0,1.0,20.3,105.0,242.09,194.79
2018,3,30,17,45,150.0,49.5,1.05,19.2,73.0,181.31,142.85
2018,3,30,18,0,101.0,32.0,1.1,18.1,41.0,125.04,85.87
2018,3,30,18,15,58.0,18.0,1.1,17.7,22.5,46.77,0.0
2018,3,30,18,30,15.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,3,30,18,45,7.5,2.0,1.1,16.9,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.05,12.5,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.0,12.7,7.0,5.51,0.0
2018,3,31,6,15,59.0,23.5,1.15,13.55,29.0,17.55,0.0
2018,3,31,6,30,104.0,40.0,1.3,14.4,51.0,29.56,19.24
2018,3,31,6,45,168.5,57.5,1.45,15.25,87.5,42.22,31.29
2018,3,31,7,0,233.0,75.0,1.6,16.1,124.0,54.77,42.73
2018,3,31,7,15,273.0,92.0,1.65,16.6,165.0,66.61,53.33
2018,3,31,7,30,313.0,109.0,1.7,17.1,206.0,78.21,63.47
2018,3,31,7,45,331.0,127.5,1.7,17.55,247.0,90.13,73.64
2018,3,31,8,0,349.0,146.0,1.7,18.0,288.0,101.66,83.28
2018,3,31,8,15,302.5,175.5,1.75,18.65,310.0,117.78,96.61
2018,3,31,8,30,256.0,205.0,1.8,19.3,332.0,132.9,108.86
2018,3,31,8,45,255.5,227.5,1.8,20.0,364.5,159.27,118.19
2018,3,31,9,0,255.0,250.0,1.8,20.7,397.0,196.78,142.9
2018,3,31,9,15,258.5,270.0,1.85,21.15,428.5,234.08,171.06
2018,3,31,9,30,262.0,290.0,1.9,21.6,460.0,272.26,201.32
2018,3,31,9,45,258.0,309.5,1.95,22.1,484.5,308.53,230.54
2018,3,31,10,0,254.0,329.0,2.0,22.6,509.0,344.63,259.23
2018,3,31,10,15,255.0,343.5,2.05,22.9,531.0,379.18,286.32
2018,3,31,10,30,256.0,358.0,2.1,23.2,553.0,413.85,312.98
2018,3,31,10,45,270.0,366.5,2.2,23.55,577.5,451.27,341.25
2018,3,31,11,0,284.0,375.0,2.3,23.9,602.0,489.82,369.93
2018,3,31,11,15,328.0,369.0,2.35,23.95,636.0,537.4,405.52
2018,3,31,11,30,372.0,363.0,2.4,24.0,670.0,587.93,442.88
2018,3,31,11,45,455.0,334.5,2.5,24.05,713.0,662.94,497.97
2018,3,31,12,0,538.0,306.0,2.6,24.1,756.0,732.88,548.91
2018,3,31,12,15,578.5,289.0,2.65,24.05,772.5,780.32,583.09
2018,3,31,12,30,619.0,272.0,2.7,24.0,789.0,831.01,619.27
2018,3,31,12,45,605.5,272.5,2.8,23.9,774.0,845.34,629.99
2018,3,31,13,0,592.0,273.0,2.9,23.8,759.0,852.32,636.1
2018,3,31,13,15,591.0,266.5,2.9,23.6,743.0,864.62,645.78
2018,3,31,13,30,590.0,260.0,2.9,23.4,727.0,873.83,653.38
2018,3,31,13,45,597.5,246.5,2.9,23.2,707.5,887.46,664.27
2018,3,31,14,0,605.0,233.0,2.9,23.0,688.0,892.77,669.73
2018,3,31,14,15,621.0,213.5,2.9,22.7,663.5,897.46,675.54
2018,3,31,14,30,637.0,194.0,2.9,22.4,639.0,898.32,678.31
2018,3,31,14,45,652.0,176.0,2.9,22.05,610.0,895.73,678.83
2018,3,31,15,0,667.0,158.0,2.9,21.7,581.0,889.1,676.76
2018,3,31,15,15,551.5,180.5,2.9,21.7,514.0,782.91,604.22
2018,3,31,15,30,436.0,203.0,2.9,21.7,447.0,689.17,536.77
2018,3,31,15,45,403.0,188.0,2.75,20.75,398.5,634.18,499.69
2018,3,31,16,0,370.0,173.0,2.6,19.8,350.0,555.54,444.21
2018,3,31,16,15,436.5,141.0,2.5,19.1,327.0,593.06,476.52
2018,3,31,16,30,503.0,109.0,2.4,18.4,304.0,600.11,484.67
2018,3,31,16,45,488.5,95.0,2.3,17.7,261.5,554.43,451.45
2018,3,31,17,0,474.0,81.0,2.2,17.0,219.0,515.83,422.76
2018,3,31,17,15,427.0,68.5,2.0,16.05,174.0,444.88,366.46
2018,3,31,17,30,380.0,56.0,1.8,15.1,129.0,376.53,309.55
2018,3,31,17,45,302.5,44.0,1.55,14.1,90.5,288.7,233.85
2018,3,31,18,0,225.0,32.0,1.3,13.1,52.0,214.83,156.52
2018,3,31,18,15,126.0,18.5,1.35,12.7,28.5,85.12,0.0
2018,3,31,18,30,27.0,5.0,1.4,12.3,5.0,0.0,0.0
2018,3,31,18,45,13.5,2.5,1.4,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,9.85,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.3,11.0,7.87,0.0
2018,4,1,6,15,181.5,26.0,1.6,10.95,44.0,19.74,3.13
2018,4,1,6,30,307.0,42.0,1.8,11.6,77.0,31.97,21.76
2018,4,1,6,45,403.0,52.0,2.0,12.25,123.5,42.34,31.87
2018,4,1,7,0,499.0,62.0,2.2,12.9,170.0,50.21,39.27
2018,4,1,7,15,562.5,69.5,2.15,13.45,222.5,55.83,44.45
2018,4,1,7,30,626.0,77.0,2.1,14.0,275.0,61.48,49.43
2018,4,1,7,45,669.0,83.0,2.1,14.5,328.0,65.72,53.02
2018,4,1,8,0,712.0,89.0,2.1,15.0,381.0,69.92,56.48
2018,4,1,8,15,742.5,93.5,2.1,15.65,432.5,72.83,58.69
2018,4,1,8,30,773.0,98.0,2.1,16.3,484.0,81.94,66.26
2018,4,1,8,45,795.0,101.5,2.05,16.95,531.5,117.7,72.1
2018,4,1,9,0,817.0,105.0,2.0,17.6,579.0,179.29,107.18
2018,4,1,9,15,835.5,107.0,2.05,18.15,622.5,241.62,155.0
2018,4,1,9,30,854.0,109.0,2.1,18.7,666.0,305.69,209.14
2018,4,1,9,45,869.0,110.0,2.15,19.2,704.0,369.31,264.33
2018,4,1,10,0,884.0,111.0,2.2,19.7,742.0,434.62,320.16
2018,4,1,10,15,893.5,112.0,2.3,20.05,773.0,495.64,371.75
2018,4,1,10,30,903.0,113.0,2.4,20.4,804.0,556.04,421.29
2018,4,1,10,45,909.5,114.5,2.5,20.75,827.5,614.28,467.66
2018,4,1,11,0,916.0,116.0,2.6,21.1,851.0,671.08,511.52
2018,4,1,11,15,920.0,116.0,2.7,21.25,866.0,723.27,551.3
2018,4,1,11,30,924.0,116.0,2.8,21.4,881.0,773.25,588.56
2018,4,1,11,45,926.0,116.0,2.9,21.6,888.5,819.27,621.56
2018,4,1,12,0,928.0,116.0,3.0,21.8,896.0,862.48,650.96
2018,4,1,12,15,928.0,116.5,3.1,21.8,895.5,901.47,677.88
2018,4,1,12,30,928.0,117.0,3.2,21.8,895.0,937.16,702.55
2018,4,1,12,45,926.0,116.5,3.3,21.8,886.0,966.63,723.05
2018,4,1,13,0,924.0,116.0,3.4,21.8,877.0,992.35,741.17
2018,4,1,13,15,920.0,114.5,3.45,21.65,859.5,1011.31,754.97
2018,4,1,13,30,916.0,113.0,3.5,21.5,842.0,1026.24,766.28
2018,4,1,13,45,910.0,112.0,3.6,21.3,817.5,1035.63,774.64
2018,4,1,14,0,904.0,111.0,3.7,21.1,793.0,1040.92,780.49
2018,4,1,14,15,894.5,109.5,3.7,20.8,761.0,1038.05,780.63
2018,4,1,14,30,885.0,108.0,3.7,20.5,729.0,1031.11,778.27
2018,4,1,14,45,872.0,106.0,3.75,20.25,690.5,1029.7,780.07
2018,4,1,15,0,859.0,104.0,3.8,20.0,652.0,1010.6,769.93
2018,4,1,15,15,841.5,101.5,3.8,20.0,607.5,982.72,752.85
2018,4,1,15,30,824.0,99.0,3.8,20.0,563.0,951.44,733.4
2018,4,1,15,45,800.5,95.5,3.8,19.1,514.0,910.08,709.16
2018,4,1,16,0,777.0,92.0,3.8,18.2,465.0,866.09,682.54
2018,4,1,16,15,744.5,87.5,3.75,17.55,413.0,816.56,650.27
2018,4,1,16,30,712.0,83.0,3.7,16.9,361.0,760.11,611.93
2018,4,1,16,45,650.5,79.5,3.6,16.25,305.0,679.79,553.91
2018,4,1,17,0,589.0,76.0,3.5,15.6,249.0,601.06,494.89
2018,4,1,17,15,526.5,67.5,3.2,14.85,199.0,518.11,429.46
2018,4,1,17,30,464.0,59.0,2.9,14.1,149.0,438.29,362.8
2018,4,1,17,45,355.5,48.0,2.6,13.35,104.5,329.26,268.83
2018,4,1,18,0,247.0,37.0,2.3,12.6,60.0,235.06,175.23
2018,4,1,18,15,135.5,21.0,2.25,12.3,32.5,120.77,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.0,5.0,3.93,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,5,45,8.0,5.0,2.6,10.75,5.0,0.0,0.0
2018,4,2,6,0,16.0,10.0,2.8,11.1,10.0,7.87,0.0
2018,4,2,6,15,58.5,26.0,3.0,11.55,32.0,19.47,5.38
2018,4,2,6,30,101.0,42.0,3.2,12.0,54.0,31.02,21.07
2018,4,2,6,45,133.0,60.5,3.35,12.4,85.0,44.06,33.41
2018,4,2,7,0,165.0,79.0,3.5,12.8,116.0,56.82,45.19
2018,4,2,7,15,229.0,97.0,3.55,13.15,162.5,69.34,56.54
2018,4,2,7,30,293.0,115.0,3.6,13.5,209.0,81.7,67.5
2018,4,2,7,45,441.5,114.0,3.65,13.85,283.5,81.3,66.95
2018,4,2,8,0,590.0,113.0,3.7,14.2,358.0,84.54,69.54
2018,4,2,8,15,570.5,128.5,3.65,14.7,390.0,93.27,76.83
2018,4,2,8,30,551.0,144.0,3.6,15.2,422.0,99.74,82.05
2018,4,2,8,45,386.5,198.0,3.6,15.7,402.0,146.94,106.88
2018,4,2,9,0,222.0,252.0,3.6,16.2,382.0,197.54,147.87
2018,4,2,9,15,300.0,259.5,3.55,16.65,448.5,235.58,174.19
2018,4,2,9,30,378.0,267.0,3.5,17.1,515.0,287.21,213.5
2018,4,2,9,45,518.0,230.0,3.5,17.5,590.5,338.75,252.79
2018,4,2,10,0,658.0,193.0,3.5,17.9,666.0,407.14,307.12
2018,4,2,10,15,780.0,149.0,3.45,18.15,732.0,474.88,362.24
2018,4,2,10,30,902.0,105.0,3.4,18.4,798.0,549.19,422.33
2018,4,2,10,45,907.0,106.5,3.4,18.7,821.0,606.3,468.56
2018,4,2,11,0,912.0,108.0,3.4,19.0,844.0,661.81,512.15
2018,4,2,11,15,915.5,108.5,3.35,19.2,859.0,713.63,551.76
2018,4,2,11,30,919.0,109.0,3.3,19.4,874.0,763.23,588.63
2018,4,2,11,45,920.5,110.0,3.25,19.55,881.5,809.3,621.38
2018,4,2,12,0,922.0,111.0,3.2,19.7,889.0,852.58,650.54
2018,4,2,12,15,921.5,111.0,3.2,19.85,888.0,890.26,675.87
2018,4,2,12,30,921.0,111.0,3.2,20.0,887.0,924.61,698.81
2018,4,2,12,45,919.0,111.5,3.2,20.15,878.5,954.61,718.75
2018,4,2,13,0,917.0,112.0,3.2,20.3,870.0,980.95,736.23
2018,4,2,13,15,912.0,111.5,3.2,20.35,852.5,999.63,748.93
2018,4,2,13,30,907.0,111.0,3.2,20.4,835.0,1014.32,759.13
2018,4,2,13,45,899.0,110.5,3.15,20.45,810.0,1022.0,764.42
2018,4,2,14,0,891.0,110.0,3.1,20.5,785.0,1025.6,767.19
2018,4,2,14,15,879.5,109.0,3.1,20.4,752.5,1021.09,765.63
2018,4,2,14,30,868.0,108.0,3.1,20.3,720.0,1012.58,761.63
2018,4,2,14,45,852.5,107.0,3.05,20.2,681.0,1009.79,761.23
2018,4,2,15,0,837.0,106.0,3.0,20.1,642.0,989.45,749.11
2018,4,2,15,15,820.0,103.0,3.0,20.1,598.5,961.68,732.27
2018,4,2,15,30,803.0,100.0,3.0,20.1,555.0,930.58,713.14
2018,4,2,15,45,780.5,96.5,2.9,19.6,507.0,890.56,688.23
2018,4,2,16,0,758.0,93.0,2.8,19.1,459.0,847.96,661.2
2018,4,2,16,15,715.5,88.5,2.8,18.55,404.0,789.96,623.3
2018,4,2,16,30,673.0,84.0,2.8,18.0,349.0,725.7,579.7
2018,4,2,16,45,571.0,84.5,2.75,17.45,287.0,617.75,501.19
2018,4,2,17,0,469.0,85.0,2.7,16.9,225.0,506.36,416.77
2018,4,2,17,15,394.0,74.0,2.65,15.95,175.5,417.95,346.62
2018,4,2,17,30,319.0,63.0,2.6,15.0,126.0,335.17,277.61
2018,4,2,17,45,257.0,48.5,2.55,14.1,89.5,262.7,214.39
2018,4,2,18,0,195.0,34.0,2.5,13.2,53.0,196.83,148.22
2018,4,2,18,15,109.5,20.0,2.5,12.7,29.5,105.0,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.2,6.0,16.83,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.7,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,3,5,45,34.5,7.0,1.15,8.6,8.0,0.0,0.0
2018,4,3,6,0,69.0,14.0,1.2,9.1,16.0,11.02,0.0
2018,4,3,6,15,196.5,30.0,1.35,9.75,51.5,22.72,9.29
2018,4,3,6,30,324.0,46.0,1.5,10.4,87.0,34.95,24.81
2018,4,3,6,45,423.5,56.0,1.65,11.1,136.0,45.57,35.03
2018,4,3,7,0,523.0,66.0,1.8,11.8,185.0,53.43,42.4
2018,4,3,7,15,588.0,73.0,1.8,12.4,239.0,58.64,47.18
2018,4,3,7,30,653.0,80.0,1.8,13.0,293.0,63.91,51.79
2018,4,3,7,45,698.5,84.0,1.8,13.6,347.0,66.75,54.1
2018,4,3,8,0,744.0,88.0,1.8,14.2,401.0,69.66,56.39
2018,4,3,8,15,772.5,92.0,1.85,14.85,452.5,78.22,63.56
2018,4,3,8,30,801.0,96.0,1.9,15.5,504.0,80.94,65.54
2018,4,3,8,45,823.5,99.0,1.9,16.2,552.5,118.41,71.71
2018,4,3,9,0,846.0,102.0,1.9,16.9,601.0,181.48,107.83
2018,4,3,9,15,860.5,105.0,1.95,17.45,644.0,245.53,157.33
2018,4,3,9,30,875.0,108.0,2.0,18.0,687.0,310.79,212.75
2018,4,3,9,45,884.0,111.5,2.0,18.55,723.5,375.6,269.03
2018,4,3,10,0,893.0,115.0,2.0,19.1,760.0,441.27,325.06
2018,4,3,10,15,900.0,117.0,2.0,19.5,790.0,502.4,376.29
2018,4,3,10,30,907.0,119.0,2.0,19.9,820.0,562.62,425.05
2018,4,3,10,45,912.0,121.0,2.0,20.3,843.0,620.58,470.37
2018,4,3,11,0,917.0,123.0,2.0,20.7,866.0,676.94,512.9
2018,4,3,11,15,909.5,128.5,1.95,21.05,877.0,726.01,548.55
2018,4,3,11,30,902.0,134.0,1.9,21.4,888.0,771.91,580.79
2018,4,3,11,45,904.5,133.0,1.85,21.8,894.5,816.67,611.3
2018,4,3,12,0,907.0,132.0,1.8,22.2,901.0,858.68,637.51
2018,4,3,12,15,911.0,129.5,1.85,22.4,901.0,897.68,662.95
2018,4,3,12,30,915.0,127.0,1.9,22.6,901.0,933.6,686.28
2018,4,3,12,45,893.5,136.0,1.9,22.8,885.0,953.89,698.82
2018,4,3,13,0,872.0,145.0,1.9,23.0,869.0,984.5,718.23
2018,4,3,13,15,877.0,139.5,1.95,22.95,855.0,1007.66,734.07
2018,4,3,13,30,882.0,134.0,2.0,22.9,841.0,1027.0,747.66
2018,4,3,13,45,873.0,132.0,2.05,22.85,814.0,1032.32,752.47
2018,4,3,14,0,864.0,130.0,2.1,22.8,787.0,1033.43,754.9
2018,4,3,14,15,847.0,127.5,2.2,22.6,749.5,1021.78,750.33
2018,4,3,14,30,830.0,125.0,2.3,22.4,712.0,1006.02,743.26
2018,4,3,14,45,818.5,124.0,2.35,22.2,677.0,993.56,737.86
