Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,0,807.0,123.0,2.4,22.0,642.0,977.33,730.0
2018,4,3,15,15,786.0,119.5,2.4,22.0,596.5,945.33,710.58
2018,4,3,15,30,765.0,116.0,2.4,22.0,551.0,917.47,694.0
2018,4,3,15,45,741.5,112.5,2.5,21.1,504.5,877.39,672.03
2018,4,3,16,0,718.0,109.0,2.6,20.2,458.0,834.94,647.79
2018,4,3,16,15,682.5,104.0,2.55,19.45,406.5,777.81,610.82
2018,4,3,16,30,647.0,99.0,2.5,18.7,355.0,719.71,572.09
2018,4,3,16,45,598.0,92.0,2.45,17.95,302.5,647.49,521.35
2018,4,3,17,0,549.0,85.0,2.4,17.2,250.0,576.19,469.23
2018,4,3,17,15,480.0,75.5,2.2,16.15,199.5,488.63,401.4
2018,4,3,17,30,411.0,66.0,2.0,15.1,149.0,403.17,331.54
2018,4,3,17,45,309.5,53.0,1.8,14.05,105.0,302.6,246.09
2018,4,3,18,0,208.0,40.0,1.6,13.0,61.0,212.85,161.66
2018,4,3,18,15,115.0,23.5,1.55,12.5,34.0,113.65,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.0,7.0,16.55,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.5,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.0,1.5,9.85,6.0,0.0,0.0
2018,4,4,6,0,14.0,12.0,1.6,10.2,12.0,9.44,0.0
2018,4,4,6,15,62.0,29.5,1.8,10.75,36.5,21.99,10.07
2018,4,4,6,30,110.0,47.0,2.0,11.3,61.0,34.51,24.46
2018,4,4,6,45,112.5,66.5,2.2,11.8,87.0,48.32,37.41
2018,4,4,7,0,115.0,86.0,2.4,12.3,113.0,61.61,49.64
2018,4,4,7,15,170.5,99.0,2.4,12.8,150.0,69.98,57.21
2018,4,4,7,30,226.0,112.0,2.4,13.3,187.0,79.02,65.15
2018,4,4,7,45,351.5,121.5,2.35,13.8,260.5,84.49,69.73
2018,4,4,8,0,477.0,131.0,2.3,14.3,334.0,91.8,75.82
2018,4,4,8,15,464.5,145.0,2.25,14.85,362.5,99.27,81.91
2018,4,4,8,30,452.0,159.0,2.2,15.4,391.0,106.27,87.51
2018,4,4,8,45,445.0,188.0,2.2,15.95,434.0,144.8,103.07
2018,4,4,9,0,438.0,217.0,2.2,16.5,477.0,197.89,138.36
2018,4,4,9,15,411.5,242.5,2.2,16.9,500.5,244.79,175.94
2018,4,4,9,30,385.0,268.0,2.2,17.3,524.0,289.56,213.91
2018,4,4,9,45,502.5,241.0,2.2,17.65,594.5,341.06,253.41
2018,4,4,10,0,620.0,214.0,2.2,18.0,665.0,407.51,305.8
2018,4,4,10,15,757.5,168.0,2.2,18.3,741.0,478.07,361.74
2018,4,4,10,30,895.0,122.0,2.2,18.6,817.0,558.77,425.22
2018,4,4,10,45,839.5,151.0,2.2,18.85,818.0,607.86,464.21
2018,4,4,11,0,784.0,180.0,2.2,19.1,819.0,649.45,496.1
2018,4,4,11,15,747.5,202.0,2.15,19.3,820.0,690.08,525.91
2018,4,4,11,30,711.0,224.0,2.1,19.5,821.0,725.37,550.84
2018,4,4,11,45,769.0,197.0,2.1,19.65,847.5,784.82,593.99
2018,4,4,12,0,827.0,170.0,2.1,19.8,874.0,838.97,632.77
2018,4,4,12,15,870.0,148.0,2.1,19.9,887.5,891.36,667.73
2018,4,4,12,30,913.0,126.0,2.1,20.0,901.0,930.1,692.95
2018,4,4,12,45,877.5,140.5,2.1,20.1,879.0,942.61,700.81
2018,4,4,13,0,842.0,155.0,2.1,20.2,857.0,965.43,715.86
2018,4,4,13,15,665.5,225.5,2.25,20.15,773.5,899.29,673.2
2018,4,4,13,30,489.0,296.0,2.4,20.1,690.0,807.18,608.97
2018,4,4,13,45,345.0,321.0,2.5,20.1,595.0,680.41,519.56
2018,4,4,14,0,201.0,346.0,2.6,20.1,500.0,547.94,422.35
2018,4,4,14,15,212.5,336.0,2.65,19.9,492.5,554.98,429.97
2018,4,4,14,30,224.0,326.0,2.7,19.7,485.0,561.01,436.11
2018,4,4,14,45,205.0,309.5,2.7,19.5,449.0,527.98,412.56
2018,4,4,15,0,186.0,293.0,2.7,19.3,413.0,493.94,388.22
2018,4,4,15,15,187.5,272.5,2.7,19.3,386.5,474.75,375.24
2018,4,4,15,30,189.0,252.0,2.7,19.3,360.0,454.4,361.2
2018,4,4,15,45,138.5,229.0,2.6,18.55,304.5,380.4,304.79
2018,4,4,16,0,88.0,206.0,2.5,17.8,249.0,286.88,231.71
2018,4,4,16,15,124.0,184.5,2.35,17.25,238.0,316.63,258.01
2018,4,4,16,30,160.0,163.0,2.2,16.7,227.0,322.75,265.08
2018,4,4,16,45,145.5,141.0,2.1,16.15,193.0,282.9,233.58
2018,4,4,17,0,131.0,119.0,2.0,15.6,159.0,243.32,201.63
2018,4,4,17,15,106.0,97.5,1.8,14.9,125.5,196.95,162.86
2018,4,4,17,30,81.0,76.0,1.6,14.2,92.0,151.98,124.26
2018,4,4,17,45,56.5,56.0,1.4,13.5,65.5,111.17,88.31
2018,4,4,18,0,32.0,36.0,1.2,12.8,39.0,60.66,43.08
2018,4,4,18,15,20.5,21.0,1.2,12.55,22.5,34.86,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.3,6.0,9.22,0.0
2018,4,4,18,45,4.5,3.0,1.2,12.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.25,10.0,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.3,10.5,4.0,3.15,0.0
2018,4,5,6,15,2.5,5.0,1.45,11.05,5.0,3.91,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.6,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.1,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.6,9.0,6.82,0.5
2018,4,5,7,15,4.5,37.0,1.85,12.8,38.5,28.29,19.92
2018,4,5,7,30,9.0,65.0,1.8,13.0,68.0,49.97,39.36
2018,4,5,7,45,14.0,97.5,1.7,13.2,103.0,73.23,59.93
2018,4,5,8,0,19.0,130.0,1.6,13.4,138.0,95.64,79.41
2018,4,5,8,15,82.5,176.0,1.6,14.0,218.0,122.03,101.89
2018,4,5,8,30,146.0,222.0,1.6,14.6,298.0,144.41,120.49
2018,4,5,8,45,191.0,241.0,1.65,15.25,349.5,168.06,128.65
2018,4,5,9,0,236.0,260.0,1.7,15.9,401.0,204.28,152.01
2018,4,5,9,15,314.0,264.5,1.7,16.55,466.5,241.3,177.1
2018,4,5,9,30,392.0,269.0,1.7,17.2,532.0,291.96,215.06
2018,4,5,9,45,273.0,301.5,1.75,17.8,489.5,307.07,232.26
2018,4,5,10,0,154.0,334.0,1.8,18.4,447.0,307.44,236.05
2018,4,5,10,15,114.0,323.5,1.7,18.6,409.0,298.36,230.09
2018,4,5,10,30,74.0,313.0,1.6,18.8,371.0,278.93,215.54
2018,4,5,10,45,47.0,297.5,1.55,19.0,334.5,259.89,200.87
2018,4,5,11,0,20.0,282.0,1.5,19.2,298.0,231.23,178.4
2018,4,5,11,15,36.0,323.0,1.65,19.2,353.0,285.01,220.12
2018,4,5,11,30,52.0,364.0,1.8,19.2,408.0,336.25,259.2
2018,4,5,11,45,42.5,353.0,1.95,19.2,389.0,326.28,251.53
2018,4,5,12,0,33.0,342.0,2.1,19.2,370.0,314.79,242.9
2018,4,5,12,15,25.5,318.5,2.2,19.0,340.0,292.42,226.11
2018,4,5,12,30,18.0,295.0,2.3,18.8,310.0,253.59,196.48
2018,4,5,12,45,20.5,302.5,2.45,18.6,319.5,264.24,205.29
2018,4,5,13,0,23.0,310.0,2.6,18.4,329.0,275.2,214.22
2018,4,5,13,15,23.5,306.5,2.6,18.15,325.5,274.74,214.25
2018,4,5,13,30,24.0,303.0,2.6,17.9,322.0,274.22,214.31
2018,4,5,13,45,32.5,306.5,2.65,17.7,331.5,310.38,243.1
2018,4,5,14,0,41.0,310.0,2.7,17.5,341.0,326.13,256.05
2018,4,5,14,15,40.0,294.5,2.6,17.2,324.0,312.8,246.32
2018,4,5,14,30,39.0,279.0,2.5,16.9,307.0,299.04,236.33
2018,4,5,14,45,23.0,239.0,2.4,16.55,255.5,223.64,177.19
2018,4,5,15,0,7.0,199.0,2.3,16.2,204.0,171.59,135.62
2018,4,5,15,15,4.0,180.0,2.3,16.2,183.0,152.3,120.33
2018,4,5,15,30,1.0,161.0,2.3,16.2,162.0,133.01,104.85
2018,4,5,15,45,3.5,156.0,2.05,15.55,158.0,132.24,104.92
2018,4,5,16,0,6.0,151.0,1.8,14.9,154.0,131.68,105.14
2018,4,5,16,15,8.5,135.0,1.65,14.6,138.5,120.32,96.27
2018,4,5,16,30,11.0,119.0,1.5,14.3,123.0,108.77,87.12
2018,4,5,16,45,15.0,109.0,1.3,14.05,114.0,104.49,83.96
2018,4,5,17,0,19.0,99.0,1.1,13.8,105.0,100.33,80.71
2018,4,5,17,15,10.0,81.5,1.0,13.6,84.5,77.91,61.33
2018,4,5,17,30,1.0,64.0,0.9,13.4,64.0,56.07,42.22
2018,4,5,17,45,0.5,46.0,0.75,13.15,46.0,39.64,27.79
2018,4,5,18,0,0.0,28.0,0.6,12.9,28.0,22.31,12.29
2018,4,5,18,15,5.0,16.5,0.55,12.85,16.5,17.68,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.8,5.0,8.9,0.0
2018,4,5,18,45,5.0,2.5,0.45,12.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.9,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.0,3.0,2.36,0.0
2018,4,6,6,15,2.0,5.0,2.15,13.1,5.0,3.91,0.0
2018,4,6,6,30,0.0,7.0,2.3,13.2,7.0,5.3,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.35,8.0,6.06,0.0
2018,4,6,7,0,0.0,9.0,2.6,13.5,9.0,6.82,0.48
2018,4,6,7,15,0.0,13.0,2.75,13.75,13.0,9.87,3.25
2018,4,6,7,30,0.0,17.0,2.9,14.0,17.0,12.93,5.99
2018,4,6,7,45,0.0,33.5,3.05,14.25,33.5,25.57,17.28
2018,4,6,8,0,0.0,50.0,3.2,14.5,50.0,38.27,28.5
2018,4,6,8,15,0.0,54.0,3.35,14.95,54.0,41.37,31.08
2018,4,6,8,30,0.0,58.0,3.5,15.4,58.0,44.48,33.64
2018,4,6,8,45,0.0,59.0,3.65,15.85,59.0,45.29,32.48
2018,4,6,9,0,0.0,60.0,3.8,16.3,60.0,46.09,32.98
2018,4,6,9,15,0.0,69.5,3.85,16.65,69.5,53.48,38.97
2018,4,6,9,30,0.0,79.0,3.9,17.0,79.0,60.88,44.92
2018,4,6,9,45,0.0,73.0,3.95,17.35,73.0,56.27,40.95
2018,4,6,10,0,0.0,67.0,4.0,17.7,67.0,51.66,37.02
2018,4,6,10,15,0.0,80.0,3.95,17.8,80.0,61.79,45.23
2018,4,6,10,30,0.0,93.0,3.9,17.9,93.0,71.93,53.41
2018,4,6,10,45,0.0,99.5,3.8,18.0,99.5,76.99,57.42
2018,4,6,11,0,0.0,106.0,3.7,18.1,106.0,82.09,61.47
2018,4,6,11,15,1.5,130.0,3.65,18.15,131.5,101.89,77.43
2018,4,6,11,30,3.0,154.0,3.6,18.2,157.0,122.07,93.61
2018,4,6,11,45,3.5,161.5,3.6,18.2,164.5,128.81,98.97
2018,4,6,12,0,4.0,169.0,3.6,18.2,172.0,135.66,104.44
2018,4,6,12,15,6.0,189.5,3.65,18.3,194.5,154.4,119.41
2018,4,6,12,30,8.0,210.0,3.7,18.4,217.0,173.61,134.7
2018,4,6,12,45,8.5,212.5,3.75,18.45,220.0,176.94,137.37
2018,4,6,13,0,9.0,215.0,3.8,18.5,223.0,180.3,140.12
2018,4,6,13,15,7.0,190.5,3.8,18.45,196.5,158.52,122.89
2018,4,6,13,30,5.0,166.0,3.8,18.4,170.0,136.53,105.43
2018,4,6,13,45,3.5,145.0,3.75,18.4,148.0,117.85,90.51
2018,4,6,14,0,2.0,124.0,3.7,18.4,126.0,99.14,75.48
2018,4,6,14,15,1.5,134.5,3.65,18.3,136.0,107.43,82.35
2018,4,6,14,30,1.0,145.0,3.6,18.2,146.0,115.98,89.42
2018,4,6,14,45,6.0,167.5,3.5,18.15,171.5,140.92,110.04
2018,4,6,15,0,11.0,190.0,3.4,18.1,197.0,167.06,131.58
2018,4,6,15,15,9.0,173.5,3.4,18.1,179.0,151.02,118.85
2018,4,6,15,30,7.0,157.0,3.4,18.1,161.0,134.96,106.07
2018,4,6,15,45,7.5,132.5,3.2,17.9,136.5,113.89,89.27
2018,4,6,16,0,8.0,108.0,3.0,17.7,112.0,92.88,72.33
2018,4,6,16,15,14.5,118.5,2.85,17.6,125.0,109.39,86.57
2018,4,6,16,30,21.0,129.0,2.7,17.5,138.0,127.41,102.01
2018,4,6,16,45,78.0,120.5,2.55,17.35,146.0,181.47,149.02
2018,4,6,17,0,135.0,112.0,2.4,17.2,154.0,234.86,194.35
2018,4,6,17,15,130.0,95.0,2.25,17.05,129.0,209.26,172.62
2018,4,6,17,30,125.0,78.0,2.1,16.9,104.0,183.89,150.49
2018,4,6,17,45,83.0,54.5,1.95,16.75,69.5,123.81,98.39
2018,4,6,18,0,41.0,31.0,1.8,16.6,35.0,65.37,47.0
2018,4,6,18,15,27.5,19.0,1.75,16.55,21.0,40.38,1.55
2018,4,6,18,30,14.0,7.0,1.7,16.5,7.0,12.43,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.45,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.65,3.0,2.36,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.5,6.0,4.54,0.0
2018,4,7,6,15,0.0,13.5,2.9,14.65,13.5,10.25,2.54
2018,4,7,6,30,0.0,21.0,3.0,14.8,21.0,15.98,8.27
2018,4,7,6,45,0.0,28.0,3.05,14.9,28.0,21.33,13.27
2018,4,7,7,0,0.0,35.0,3.1,15.0,35.0,26.7,18.21
2018,4,7,7,15,11.5,73.5,3.2,15.2,77.5,55.54,43.93
2018,4,7,7,30,23.0,112.0,3.3,15.4,120.0,80.31,65.75
2018,4,7,7,45,33.0,135.5,3.35,15.65,149.0,95.65,78.97
2018,4,7,8,0,43.0,159.0,3.4,15.9,178.0,110.64,91.7
2018,4,7,8,15,44.0,156.0,3.4,16.15,177.5,110.09,90.82
2018,4,7,8,30,45.0,153.0,3.4,16.4,177.0,109.08,89.56
2018,4,7,8,45,58.5,196.0,3.45,16.7,230.0,139.74,108.73
2018,4,7,9,0,72.0,239.0,3.5,17.0,283.0,175.05,135.36
2018,4,7,9,15,106.5,258.5,3.45,17.25,328.5,200.37,153.64
2018,4,7,9,30,141.0,278.0,3.4,17.5,374.0,234.51,179.73
2018,4,7,9,45,188.5,299.5,3.4,17.75,434.5,279.02,214.19
2018,4,7,10,0,236.0,321.0,3.4,18.0,495.0,330.23,254.27
2018,4,7,10,15,365.0,304.5,3.4,18.2,586.0,397.91,306.53
2018,4,7,10,30,494.0,288.0,3.4,18.4,677.0,483.49,372.84
2018,4,7,10,45,599.5,254.0,3.45,18.65,739.5,554.11,427.92
2018,4,7,11,0,705.0,220.0,3.5,18.9,802.0,632.18,488.1
2018,4,7,11,15,583.5,276.0,3.6,18.95,763.5,637.04,492.02
2018,4,7,11,30,462.0,332.0,3.7,19.0,725.0,632.09,487.91
2018,4,7,11,45,377.0,367.5,3.75,19.1,690.0,616.02,475.54
2018,4,7,12,0,292.0,403.0,3.8,19.2,655.0,602.91,464.61
2018,4,7,12,15,246.0,403.5,3.85,19.15,615.5,584.36,450.81
2018,4,7,12,30,200.0,404.0,3.9,19.1,576.0,544.31,421.1
2018,4,7,12,45,324.5,367.0,3.95,19.1,642.5,652.52,504.51
2018,4,7,13,0,449.0,330.0,4.0,19.1,709.0,766.62,589.74
2018,4,7,13,15,554.5,286.0,4.05,18.95,744.5,842.02,646.61
2018,4,7,13,30,660.0,242.0,4.1,18.8,780.0,923.64,707.33
2018,4,7,13,45,723.5,209.0,4.15,18.65,782.0,968.57,740.36
2018,4,7,14,0,787.0,176.0,4.2,18.5,784.0,1008.95,769.57
2018,4,7,14,15,786.5,169.0,4.15,18.25,756.0,1008.93,770.84
2018,4,7,14,30,786.0,162.0,4.1,18.0,728.0,1004.96,769.89
2018,4,7,14,45,773.5,157.0,4.1,17.75,689.5,987.32,759.97
2018,4,7,15,0,761.0,152.0,4.1,17.5,651.0,966.03,747.66
2018,4,7,15,15,740.5,148.0,4.1,17.5,606.5,934.54,727.49
2018,4,7,15,30,720.0,144.0,4.1,17.5,562.0,900.01,705.12
2018,4,7,15,45,696.0,138.5,4.0,16.85,514.5,857.74,678.16
2018,4,7,16,0,672.0,133.0,3.9,16.2,467.0,813.16,649.1
2018,4,7,16,15,638.0,126.0,3.8,15.8,416.0,756.04,609.51
2018,4,7,16,30,604.0,119.0,3.7,15.4,365.0,697.87,568.24
2018,4,7,16,45,554.0,111.0,3.55,15.05,312.5,618.79,509.31
2018,4,7,17,0,504.0,103.0,3.4,14.7,260.0,549.61,455.9
2018,4,7,17,15,436.5,91.5,3.0,14.1,209.0,465.49,387.68
2018,4,7,17,30,369.0,80.0,2.6,13.5,158.0,386.09,320.88
2018,4,7,17,45,271.0,64.0,2.2,12.9,112.5,286.89,235.52
2018,4,7,18,0,173.0,48.0,1.8,12.3,67.0,187.65,146.95
2018,4,7,18,15,95.0,28.5,1.7,11.95,38.0,104.03,26.27
2018,4,7,18,30,17.0,9.0,1.6,11.6,9.0,15.45,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.2,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,45,42.5,11.0,1.45,9.25,13.0,8.65,0.0
2018,4,8,6,0,85.0,22.0,1.5,9.8,26.0,16.41,0.0
2018,4,8,6,15,162.5,37.5,1.9,10.4,57.5,28.05,17.58
2018,4,8,6,30,240.0,53.0,2.3,11.0,89.0,39.45,29.22
2018,4,8,6,45,350.0,66.0,2.65,11.6,141.5,49.31,38.53
2018,4,8,7,0,460.0,79.0,3.0,12.2,194.0,59.24,47.65
2018,4,8,7,15,536.5,85.0,3.1,12.55,249.5,66.66,54.34
2018,4,8,7,30,613.0,91.0,3.2,12.9,305.0,70.97,58.07
2018,4,8,7,45,656.5,96.5,3.25,13.25,358.5,74.5,60.98
2018,4,8,8,0,700.0,102.0,3.3,13.6,412.0,78.02,63.82
2018,4,8,8,15,730.0,106.0,3.3,14.05,463.0,80.25,65.45
2018,4,8,8,30,760.0,110.0,3.3,14.5,514.0,82.45,67.03
2018,4,8,8,45,782.5,113.5,3.3,14.9,561.5,127.5,79.77
2018,4,8,9,0,805.0,117.0,3.3,15.3,609.0,188.15,115.55
2018,4,8,9,15,824.0,119.0,3.3,15.65,652.5,249.59,163.6
2018,4,8,9,30,843.0,121.0,3.3,16.0,696.0,312.82,217.93
2018,4,8,9,45,858.5,121.5,3.3,16.35,733.5,375.28,273.07
2018,4,8,10,0,874.0,122.0,3.3,16.7,771.0,438.47,328.26
2018,4,8,10,15,881.0,125.0,3.3,16.95,801.0,499.5,380.7
2018,4,8,10,30,888.0,128.0,3.3,17.2,831.0,559.04,430.37
2018,4,8,10,45,891.5,130.5,3.3,17.5,853.0,615.16,475.79
2018,4,8,11,0,895.0,133.0,3.3,17.8,875.0,669.56,518.46
2018,4,8,11,15,897.5,134.5,3.35,18.0,889.5,720.58,557.8
2018,4,8,11,30,900.0,136.0,3.4,18.2,904.0,769.35,594.51
2018,4,8,11,45,900.5,137.0,3.4,18.4,910.5,813.76,627.05
2018,4,8,12,0,901.0,138.0,3.4,18.6,917.0,855.34,655.57
2018,4,8,12,15,901.5,137.0,3.35,18.7,915.5,892.21,680.35
2018,4,8,12,30,902.0,136.0,3.3,18.8,914.0,925.85,702.77
2018,4,8,12,45,901.0,134.5,3.3,18.9,904.5,954.3,721.91
2018,4,8,13,0,900.0,133.0,3.3,19.0,895.0,979.13,738.63
2018,4,8,13,15,894.5,132.5,3.25,19.05,877.0,996.9,750.43
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,1010.72,759.7
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.0,1017.6,765.04
2018,4,8,14,0,873.0,130.0,3.2,19.1,807.0,1035.48,777.97
2018,4,8,14,15,862.5,128.5,3.15,19.0,774.5,1031.22,776.01
2018,4,8,14,30,852.0,127.0,3.1,18.9,742.0,1022.88,771.68
2018,4,8,14,45,838.0,124.5,3.1,18.85,703.0,1005.97,762.03
2018,4,8,15,0,824.0,122.0,3.1,18.8,664.0,985.26,749.96
2018,4,8,15,15,806.0,118.5,3.1,18.8,619.5,955.91,731.89
2018,4,8,15,30,788.0,115.0,3.1,18.8,575.0,923.27,711.52
2018,4,8,15,45,763.0,111.5,3.05,18.35,526.0,887.96,689.97
2018,4,8,16,0,738.0,108.0,3.0,17.9,477.0,843.64,661.7
2018,4,8,16,15,701.5,103.5,2.95,17.5,424.5,785.85,623.02
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,727.14,582.74
2018,4,8,16,45,615.0,93.0,2.8,16.65,318.5,655.06,530.96
2018,4,8,17,0,565.0,87.0,2.7,16.2,265.0,583.94,478.11
2018,4,8,17,15,494.5,78.5,2.45,15.4,213.0,496.37,409.58
2018,4,8,17,30,424.0,70.0,2.2,14.6,161.0,410.34,339.02
2018,4,8,17,45,321.5,57.5,1.95,13.75,115.5,309.9,253.81
2018,4,8,18,0,219.0,45.0,1.7,12.9,70.0,219.94,173.07
2018,4,8,18,15,124.0,27.5,1.65,12.5,40.0,126.27,45.27
2018,4,8,18,30,29.0,10.0,1.6,12.1,10.0,22.07,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.0,0.85,10.75,9.5,7.08,0.0
2018,4,9,6,0,16.0,18.0,0.8,11.1,19.0,13.74,0.0
2018,4,9,6,15,38.5,36.5,0.95,11.85,41.5,27.02,16.98
2018,4,9,6,30,61.0,55.0,1.1,12.6,64.0,40.12,29.72
2018,4,9,6,45,77.5,75.5,1.25,13.35,92.0,54.2,42.65
2018,4,9,7,0,94.0,96.0,1.4,14.1,120.0,68.0,55.08
2018,4,9,7,15,112.5,119.0,1.5,14.5,154.0,82.95,68.3
2018,4,9,7,30,131.0,142.0,1.6,14.9,188.0,97.55,80.93
2018,4,9,7,45,121.0,155.0,1.7,15.35,203.0,105.89,87.85
2018,4,9,8,0,111.0,168.0,1.8,15.8,218.0,113.89,94.35
2018,4,9,8,15,161.0,199.5,1.75,16.3,281.0,132.65,109.94
2018,4,9,8,30,211.0,231.0,1.7,16.8,344.0,150.78,124.72
2018,4,9,8,45,300.5,235.5,1.7,17.35,412.0,167.45,123.86
2018,4,9,9,0,390.0,240.0,1.7,17.9,480.0,208.85,147.77
2018,4,9,9,15,517.5,214.5,1.65,18.5,556.0,247.53,171.97
2018,4,9,9,30,645.0,189.0,1.6,19.1,632.0,305.07,214.59
2018,4,9,9,45,703.0,180.5,1.6,19.75,686.0,364.59,262.91
2018,4,9,10,0,761.0,172.0,1.6,20.4,740.0,430.05,315.7
2018,4,9,10,15,689.5,209.5,1.55,20.9,739.5,477.77,355.69
2018,4,9,10,30,618.0,247.0,1.5,21.4,739.0,516.28,386.59
2018,4,9,10,45,717.0,209.5,1.5,21.85,795.5,585.03,438.21
2018,4,9,11,0,816.0,172.0,1.5,22.3,852.0,657.9,491.67
2018,4,9,11,15,846.5,159.5,1.4,22.7,875.5,714.09,531.0
2018,4,9,11,30,877.0,147.0,1.3,23.1,899.0,770.1,568.96
2018,4,9,11,45,872.5,150.5,1.25,23.5,903.0,813.39,597.21
2018,4,9,12,0,868.0,154.0,1.2,23.9,907.0,853.52,622.3
2018,4,9,12,15,846.0,165.0,1.2,24.2,898.0,882.55,639.87
2018,4,9,12,30,824.0,176.0,1.2,24.5,889.0,906.99,654.54
2018,4,9,12,45,836.0,166.5,1.2,24.85,883.0,938.82,673.79
2018,4,9,13,0,848.0,157.0,1.2,25.2,877.0,967.42,690.81
2018,4,9,13,15,864.5,144.5,1.15,25.45,866.0,993.78,705.84
2018,4,9,13,30,881.0,132.0,1.1,25.7,855.0,1001.62,709.39
2018,4,9,13,45,747.5,181.5,1.0,25.9,782.0,961.32,682.72
2018,4,9,14,0,614.0,231.0,0.9,26.1,709.0,889.66,635.98
2018,4,9,14,15,514.5,257.0,0.8,26.25,646.5,816.42,587.26
2018,4,9,14,30,415.0,283.0,0.7,26.4,584.0,747.64,540.43
2018,4,9,14,45,398.0,272.5,0.6,26.5,549.0,698.78,509.05
2018,4,9,15,0,381.0,262.0,0.5,26.6,514.0,671.18,490.77
2018,4,9,15,15,399.5,239.5,0.5,26.6,488.0,686.32,502.72
2018,4,9,15,30,418.0,217.0,0.5,26.6,462.0,675.71,497.59
2018,4,9,15,45,394.0,202.0,0.65,26.35,417.5,630.0,470.31
2018,4,9,16,0,370.0,187.0,0.8,26.1,373.0,561.21,426.57
2018,4,9,16,15,293.0,176.0,0.8,25.35,313.5,472.63,364.68
2018,4,9,16,30,216.0,165.0,0.8,24.6,254.0,387.71,303.03
2018,4,9,16,45,240.0,136.5,0.85,23.85,223.0,368.14,291.54
2018,4,9,17,0,264.0,108.0,0.9,23.1,192.0,345.05,276.09
2018,4,9,17,15,193.0,90.0,0.95,21.95,145.5,261.91,210.91
2018,4,9,17,30,122.0,72.0,1.0,20.8,99.0,169.81,136.29
2018,4,9,17,45,61.0,52.5,1.05,19.7,66.0,103.55,80.54
2018,4,9,18,0,0.0,33.0,1.1,18.6,33.0,27.41,16.33
2018,4,9,18,15,3.5,20.0,1.1,18.0,20.0,18.05,2.87
2018,4,9,18,30,7.0,7.0,1.1,17.4,7.0,8.92,0.0
2018,4,9,18,45,3.5,3.5,1.1,16.8,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,5,45,19.5,9.5,1.3,12.9,10.5,7.47,0.0
2018,4,10,6,0,39.0,19.0,1.3,13.2,21.0,14.55,0.0
2018,4,10,6,15,86.5,36.0,1.5,13.65,47.5,26.78,16.88
2018,4,10,6,30,134.0,53.0,1.7,14.1,74.0,39.02,28.62
2018,4,10,6,45,146.0,72.0,1.85,14.6,103.0,52.05,40.57
2018,4,10,7,0,158.0,91.0,2.0,15.1,132.0,64.69,51.95
2018,4,10,7,15,95.0,107.5,2.1,15.5,133.5,76.24,62.15
2018,4,10,7,30,32.0,124.0,2.2,15.9,135.0,87.93,72.23
2018,4,10,7,45,90.5,153.0,2.3,16.35,192.0,107.02,88.53
2018,4,10,8,0,149.0,182.0,2.4,16.8,249.0,122.24,101.22
2018,4,10,8,15,245.5,196.5,2.45,17.1,322.5,128.04,105.72
2018,4,10,8,30,342.0,211.0,2.5,17.4,396.0,137.62,113.41
2018,4,10,8,45,297.0,237.0,2.6,17.7,407.5,168.11,124.49
2018,4,10,9,0,252.0,263.0,2.7,18.0,419.0,203.93,149.95
2018,4,10,9,15,201.5,289.5,2.75,18.2,419.5,237.48,178.07
2018,4,10,9,30,151.0,316.0,2.8,18.4,420.0,260.45,198.59
2018,4,10,9,45,169.0,336.5,2.85,18.6,458.5,296.19,226.7
2018,4,10,10,0,187.0,357.0,2.9,18.8,497.0,334.57,256.86
2018,4,10,10,15,185.5,370.0,2.85,18.95,513.5,361.62,278.37
2018,4,10,10,30,184.0,383.0,2.8,19.1,530.0,388.44,299.34
2018,4,10,10,45,128.5,384.5,2.8,19.25,488.5,376.19,290.33
2018,4,10,11,0,73.0,386.0,2.8,19.4,447.0,350.63,270.66
2018,4,10,11,15,72.0,390.0,2.75,19.35,451.0,362.05,279.5
2018,4,10,11,30,71.0,394.0,2.7,19.3,455.0,373.15,287.9
2018,4,10,11,45,50.5,367.0,2.65,19.2,410.5,342.63,264.58
2018,4,10,12,0,30.0,340.0,2.6,19.1,366.0,309.03,238.79
2018,4,10,12,15,46.0,367.5,2.6,18.95,407.5,351.72,271.98
2018,4,10,12,30,62.0,395.0,2.6,18.8,449.0,396.61,306.31
2018,4,10,12,45,91.0,405.0,2.6,18.6,483.0,438.69,338.92
2018,4,10,13,0,120.0,415.0,2.6,18.4,517.0,502.47,387.21
2018,4,10,13,15,122.0,407.5,2.65,18.2,509.5,505.86,390.29
2018,4,10,13,30,124.0,400.0,2.7,18.0,502.0,508.43,393.16
2018,4,10,13,45,73.0,314.5,2.7,17.8,374.0,355.96,278.52
2018,4,10,14,0,22.0,229.0,2.7,17.6,246.0,224.74,176.18
2018,4,10,14,15,11.0,172.5,2.75,17.4,181.0,148.94,116.24
2018,4,10,14,30,0.0,116.0,2.8,17.2,116.0,90.6,68.93
2018,4,10,14,45,25.0,190.5,2.8,17.0,207.0,194.97,154.79
2018,4,10,15,0,50.0,265.0,2.8,16.8,298.0,299.18,238.52
2018,4,10,15,15,50.5,253.5,2.8,16.8,285.0,290.53,232.01
2018,4,10,15,30,51.0,242.0,2.8,16.8,272.0,281.81,225.84
2018,4,10,15,45,42.0,214.5,2.9,16.4,238.0,245.6,197.75
2018,4,10,16,0,33.0,187.0,3.0,16.0,204.0,209.31,169.16
2018,4,10,16,15,17.0,128.5,3.0,15.8,137.0,120.5,96.29
2018,4,10,16,30,1.0,70.0,3.0,15.6,70.0,54.56,40.76
2018,4,10,16,45,0.5,42.0,3.05,15.4,42.0,32.5,22.16
2018,4,10,17,0,0.0,14.0,3.1,15.2,14.0,10.64,3.48
2018,4,10,17,15,9.0,18.5,2.85,14.75,20.5,21.2,12.88
2018,4,10,17,30,18.0,23.0,2.6,14.3,27.0,30.58,21.07
2018,4,10,17,45,45.0,30.0,2.4,13.9,36.5,61.38,47.31
2018,4,10,18,0,72.0,37.0,2.2,13.5,46.0,90.73,69.75
2018,4,10,18,15,38.5,22.5,2.05,13.0,27.0,51.25,22.44
2018,4,10,18,30,5.0,8.0,1.9,12.5,8.0,8.72,0.0
2018,4,10,18,45,2.5,4.0,1.75,12.0,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,5,45,18.5,11.0,1.5,9.9,12.0,8.65,0.0
2018,4,11,6,0,37.0,22.0,1.4,10.1,24.0,16.64,0.7
2018,4,11,6,15,68.0,40.0,1.6,10.5,49.0,29.62,19.77
2018,4,11,6,30,99.0,58.0,1.8,10.9,74.0,42.51,32.16
2018,4,11,6,45,145.0,76.5,1.95,11.3,110.0,54.96,43.76
2018,4,11,7,0,191.0,95.0,2.1,11.7,146.0,67.58,55.27
2018,4,11,7,15,273.0,100.0,2.1,12.0,190.0,72.16,59.37
2018,4,11,7,30,355.0,105.0,2.1,12.3,234.0,74.28,61.11
2018,4,11,7,45,320.0,132.0,2.1,12.65,261.5,92.89,77.35
2018,4,11,8,0,285.0,159.0,2.1,13.0,289.0,108.05,90.27
2018,4,11,8,15,282.5,188.0,2.0,13.25,329.0,124.12,103.83
2018,4,11,8,30,280.0,217.0,1.9,13.5,369.0,139.35,116.48
2018,4,11,8,45,334.0,229.5,1.8,13.75,426.5,166.54,123.8
2018,4,11,9,0,388.0,242.0,1.7,14.0,484.0,209.82,150.74
2018,4,11,9,15,395.5,259.0,1.8,14.4,520.0,253.7,184.72
2018,4,11,9,30,403.0,276.0,1.9,14.8,556.0,298.72,221.78
2018,4,11,9,45,300.0,316.5,2.0,15.2,531.0,324.33,247.15
2018,4,11,10,0,197.0,357.0,2.1,15.6,506.0,338.22,261.52
2018,4,11,10,15,222.0,369.5,2.3,15.7,543.0,377.28,292.69
2018,4,11,10,30,247.0,382.0,2.5,15.8,580.0,422.02,327.95
2018,4,11,10,45,224.5,394.0,2.7,15.9,578.0,436.66,340.11
2018,4,11,11,0,202.0,406.0,2.9,16.0,576.0,451.52,352.08
2018,4,11,11,15,258.0,401.5,3.1,15.95,622.0,510.67,398.25
2018,4,11,11,30,314.0,397.0,3.3,15.9,668.0,568.04,442.77
2018,4,11,11,45,419.0,363.5,3.5,15.85,728.0,651.67,507.39
2018,4,11,12,0,524.0,330.0,3.7,15.8,788.0,733.98,570.46
2018,4,11,12,15,496.5,338.5,3.8,15.7,772.0,746.38,579.69
2018,4,11,12,30,469.0,347.0,3.9,15.6,756.0,754.91,586.43
2018,4,11,12,45,367.5,378.5,4.05,15.5,697.0,698.56,544.58
2018,4,11,13,0,266.0,410.0,4.2,15.4,638.0,651.57,508.7
2018,4,11,13,15,245.0,402.0,4.25,15.3,608.5,637.01,498.71
2018,4,11,13,30,224.0,394.0,4.3,15.2,579.0,598.22,470.75
2018,4,11,13,45,167.0,382.0,4.3,15.1,517.5,538.75,425.45
2018,4,11,14,0,110.0,370.0,4.3,15.0,456.0,453.47,359.89
2018,4,11,14,15,92.5,337.0,4.3,14.8,407.5,406.41,324.34
2018,4,11,14,30,75.0,304.0,4.3,14.6,359.0,358.22,287.23
2018,4,11,14,45,203.5,287.0,4.25,14.4,425.0,494.91,399.35
2018,4,11,15,0,332.0,270.0,4.2,14.2,491.0,629.22,506.12
2018,4,11,15,15,254.0,261.0,4.2,14.2,423.5,542.97,438.79
2018,4,11,15,30,176.0,252.0,4.2,14.2,356.0,434.77,354.12
2018,4,11,15,45,227.0,228.5,4.1,14.0,351.0,456.39,374.5
2018,4,11,16,0,278.0,205.0,4.0,13.8,346.0,495.86,408.08
2018,4,11,16,15,282.0,182.5,3.95,13.7,313.0,468.36,387.81
2018,4,11,16,30,286.0,160.0,3.9,13.6,280.0,439.11,366.05
2018,4,11,16,45,169.5,122.0,3.85,13.45,190.5,289.64,243.07
2018,4,11,17,0,53.0,84.0,3.8,13.3,101.0,117.51,96.66
2018,4,11,17,15,26.5,46.5,3.65,13.05,55.0,57.83,45.04
2018,4,11,17,30,0.0,9.0,3.5,12.8,9.0,6.82,0.21
2018,4,11,17,45,14.5,13.5,3.4,12.55,15.5,22.56,13.95
2018,4,11,18,0,29.0,18.0,3.3,12.3,22.0,36.49,25.1
2018,4,11,18,15,18.0,14.0,3.45,12.1,16.0,25.76,9.87
2018,4,11,18,30,7.0,10.0,3.6,11.9,10.0,11.25,0.0
2018,4,11,18,45,3.5,5.0,3.8,11.7,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.4,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.0,1.0,0.0,0.0
2018,4,12,5,45,68.5,15.0,1.7,7.55,19.5,11.8,0.0
2018,4,12,6,0,134.0,29.0,1.8,8.1,38.0,21.78,5.71
2018,4,12,6,15,251.5,43.0,2.1,8.65,78.5,32.42,22.52
2018,4,12,6,30,369.0,57.0,2.4,9.2,119.0,43.16,33.03
2018,4,12,6,45,449.5,66.5,2.7,9.75,169.0,53.31,42.58
2018,4,12,7,0,530.0,76.0,3.0,10.3,219.0,60.43,49.16
2018,4,12,7,15,584.0,84.0,3.15,10.65,272.5,66.08,54.23
2018,4,12,7,30,638.0,92.0,3.3,11.0,326.0,71.66,59.08
2018,4,12,7,45,675.5,98.0,3.4,11.3,379.0,75.48,62.26
2018,4,12,8,0,713.0,104.0,3.5,11.6,432.0,79.22,65.31
2018,4,12,8,15,605.0,137.0,3.5,11.9,437.0,97.73,81.34
2018,4,12,8,30,497.0,170.0,3.5,12.2,442.0,112.67,94.03
2018,4,12,8,45,628.5,153.0,3.5,12.55,527.5,136.98,91.99
2018,4,12,9,0,760.0,136.0,3.5,12.9,613.0,189.7,119.56
2018,4,12,9,15,790.0,136.5,3.5,13.2,661.0,255.68,171.38
2018,4,12,9,30,820.0,137.0,3.5,13.5,709.0,318.47,225.18
2018,4,12,9,45,826.0,143.0,3.5,13.75,744.0,380.4,280.44
2018,4,12,10,0,832.0,149.0,3.5,14.0,779.0,442.08,334.87
2018,4,12,10,15,840.0,151.5,3.45,14.2,808.5,501.49,386.19
2018,4,12,10,30,848.0,154.0,3.4,14.4,838.0,560.31,435.47
2018,4,12,10,45,846.5,159.5,3.4,14.6,857.5,615.34,480.43
2018,4,12,11,0,845.0,165.0,3.4,14.8,877.0,668.34,522.44
2018,4,12,11,15,847.0,167.0,3.45,14.9,891.0,718.58,561.68
2018,4,12,11,30,849.0,169.0,3.5,15.0,905.0,766.67,598.41
2018,4,12,11,45,855.0,168.0,3.55,15.15,913.5,812.85,632.97
2018,4,12,12,0,861.0,167.0,3.6,15.3,922.0,856.68,665.23
2018,4,12,12,15,854.5,170.0,3.7,15.3,918.5,891.04,689.9
2018,4,12,12,30,848.0,173.0,3.8,15.3,915.0,921.85,712.0
2018,4,12,12,45,836.5,178.0,3.9,15.3,903.0,946.3,729.71
2018,4,12,13,0,825.0,183.0,4.0,15.3,891.0,966.73,744.76
2018,4,12,13,15,821.0,180.5,4.05,15.25,873.0,983.33,757.14
2018,4,12,13,30,817.0,178.0,4.1,15.2,855.0,996.05,766.99
2018,4,12,13,45,809.5,176.0,4.2,15.1,830.0,1001.89,772.71
2018,4,12,14,0,802.0,174.0,4.3,15.0,805.0,1003.71,775.85
2018,4,12,14,15,792.0,170.5,4.3,14.85,772.5,1008.15,780.57
2018,4,12,14,30,782.0,167.0,4.3,14.7,740.0,998.31,775.47
2018,4,12,14,45,769.5,162.0,4.3,14.55,701.5,980.55,765.03
2018,4,12,15,0,757.0,157.0,4.3,14.4,663.0,959.16,752.15
2018,4,12,15,15,737.0,152.5,4.3,14.4,618.5,927.58,731.6
2018,4,12,15,30,717.0,148.0,4.3,14.4,574.0,892.99,708.83
2018,4,12,15,45,693.5,141.5,4.2,14.0,526.0,850.21,680.24
2018,4,12,16,0,670.0,135.0,4.1,13.6,478.0,805.17,649.79
2018,4,12,16,15,639.0,128.0,3.95,13.3,427.5,751.02,611.5
2018,4,12,16,30,608.0,121.0,3.8,13.0,377.0,695.71,571.59
2018,4,12,16,45,563.5,112.0,3.65,12.7,324.5,626.58,519.87
2018,4,12,17,0,519.0,103.0,3.5,12.4,272.0,553.48,463.0
2018,4,12,17,15,455.5,92.0,3.15,11.85,221.0,472.81,397.4
2018,4,12,17,30,392.0,81.0,2.8,11.3,170.0,396.44,332.97
2018,4,12,17,45,303.0,66.0,2.45,10.75,124.0,303.88,252.89
2018,4,12,18,0,214.0,51.0,2.1,10.2,78.0,220.11,177.56
2018,4,12,18,15,123.5,32.0,1.95,9.85,46.0,124.38,74.43
2018,4,12,18,30,33.0,13.0,1.8,9.5,14.0,26.09,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.1,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.4,6.8,21.5,12.98,0.0
2018,4,13,6,0,139.0,31.0,1.5,7.5,41.0,23.25,8.75
2018,4,13,6,15,249.5,45.5,1.75,8.25,81.5,34.19,24.28
2018,4,13,6,30,360.0,60.0,2.0,9.0,122.0,45.19,34.94
2018,4,13,6,45,441.0,69.5,2.2,9.75,172.0,52.56,41.95
2018,4,13,7,0,522.0,79.0,2.4,10.5,222.0,62.56,51.06
2018,4,13,7,15,577.5,86.5,2.7,11.25,275.5,67.76,55.6
2018,4,13,7,30,633.0,94.0,3.0,12.0,329.0,72.93,59.97
2018,4,13,7,45,672.5,99.0,3.25,12.75,382.0,76.02,62.37
2018,4,13,8,0,712.0,104.0,3.5,13.5,435.0,79.1,64.7
2018,4,13,8,15,739.5,108.5,3.55,14.0,485.5,81.57,66.52
2018,4,13,8,30,767.0,113.0,3.6,14.5,536.0,83.97,68.26
2018,4,13,8,45,788.0,116.5,3.6,15.0,583.5,130.95,81.66
2018,4,13,9,0,809.0,120.0,3.6,15.5,631.0,191.49,117.73
2018,4,13,9,15,827.5,122.0,3.6,15.9,674.0,252.79,165.76
2018,4,13,9,30,846.0,124.0,3.6,16.3,717.0,315.8,219.86
2018,4,13,9,45,862.0,123.5,3.55,16.7,754.5,377.53,274.26
2018,4,13,10,0,878.0,123.0,3.5,17.1,792.0,440.76,329.28
2018,4,13,10,15,886.0,125.0,3.5,17.4,821.5,500.64,380.71
2018,4,13,10,30,894.0,127.0,3.5,17.7,851.0,559.73,429.95
2018,4,13,10,45,898.5,129.0,3.45,18.05,873.0,615.83,475.13
2018,4,13,11,0,903.0,131.0,3.4,18.4,895.0,670.29,517.56
2018,4,13,11,15,905.0,132.0,3.4,18.65,908.5,720.45,555.94
2018,4,13,11,30,907.0,133.0,3.4,18.9,922.0,768.27,591.59
2018,4,13,11,45,905.0,135.0,3.35,19.15,927.0,811.37,622.73
2018,4,13,12,0,903.0,137.0,3.3,19.4,932.0,851.47,649.78
2018,4,13,12,15,897.0,139.5,3.3,19.55,928.0,885.53,672.7
2018,4,13,12,30,891.0,142.0,3.3,19.7,924.0,916.06,693.14
2018,4,13,12,45,892.0,140.0,3.3,19.85,915.5,945.25,712.66
2018,4,13,13,0,893.0,138.0,3.3,20.0,907.0,970.96,729.8
2018,4,13,13,15,887.5,137.5,3.25,20.05,889.0,988.3,741.26
2018,4,13,13,30,882.0,137.0,3.2,20.1,871.0,1001.72,750.25
2018,4,13,13,45,874.0,136.5,3.15,20.2,845.5,1024.05,765.18
2018,4,13,14,0,866.0,136.0,3.1,20.3,820.0,1027.18,767.33
2018,4,13,14,15,855.5,134.0,3.05,20.25,787.0,1022.13,764.81
2018,4,13,14,30,845.0,132.0,3.0,20.2,754.0,1013.03,759.82
2018,4,13,14,45,830.5,130.0,2.9,20.15,715.0,996.03,749.27
2018,4,13,15,0,816.0,128.0,2.8,20.1,676.0,975.28,736.36
2018,4,13,15,15,794.0,125.0,2.8,20.1,629.5,942.59,716.16
2018,4,13,15,30,772.0,122.0,2.8,20.1,583.0,913.94,698.72
2018,4,13,15,45,747.5,117.0,2.6,19.7,533.5,870.93,670.63
2018,4,13,16,0,723.0,112.0,2.4,19.3,484.0,825.65,640.72
2018,4,13,16,15,701.5,106.5,2.15,18.85,436.5,780.52,610.22
2018,4,13,16,30,680.0,101.0,1.9,18.4,389.0,733.64,577.85
2018,4,13,16,45,642.0,93.0,1.65,17.95,336.5,668.99,531.7
2018,4,13,17,0,604.0,85.0,1.4,17.5,284.0,604.58,484.48
2018,4,13,17,15,539.5,76.0,1.3,16.55,230.0,520.32,421.76
2018,4,13,17,30,475.0,67.0,1.2,15.6,176.0,439.59,358.17
2018,4,13,17,45,396.0,56.0,1.1,14.65,131.0,351.81,285.83
