Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,17,0,597.0,91.0,2.5,22.8,303.0,589.92,469.61
2018,4,23,17,15,540.0,83.5,2.45,21.7,251.5,514.33,413.57
2018,4,23,17,30,483.0,76.0,2.4,20.6,200.0,441.48,357.15
2018,4,23,17,45,401.0,65.5,2.4,19.5,152.5,350.64,283.84
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,272.74,217.87
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,185.44,139.91
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,97.03,9.12
2018,4,23,18,45,55.0,12.0,2.4,16.1,15.0,31.61,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.05,10.25,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.2,10.9,13.0,9.44,0.0
2018,4,24,5,45,136.0,24.0,1.4,11.55,37.5,18.18,4.6
2018,4,24,6,0,216.0,36.0,1.6,12.2,62.0,27.28,17.82
2018,4,24,6,15,228.0,42.5,1.65,12.8,82.0,32.03,22.74
2018,4,24,6,30,240.0,49.0,1.7,13.4,102.0,36.62,27.14
2018,4,24,6,45,120.0,61.0,1.7,14.0,87.5,44.91,34.64
2018,4,24,7,0,0.0,73.0,1.7,14.6,73.0,55.37,43.9
2018,4,24,7,15,0.5,96.5,1.65,15.2,96.5,72.08,58.48
2018,4,24,7,30,1.0,120.0,1.6,15.8,120.0,88.51,72.53
2018,4,24,7,45,12.5,151.0,1.6,16.4,157.0,109.66,90.4
2018,4,24,8,0,24.0,182.0,1.6,17.0,194.0,130.38,107.57
2018,4,24,8,15,73.0,220.0,1.55,17.6,262.0,148.04,121.84
2018,4,24,8,30,122.0,258.0,1.5,18.2,330.0,163.03,133.67
2018,4,24,8,45,308.5,242.5,1.45,18.8,444.5,171.83,125.32
2018,4,24,9,0,495.0,227.0,1.4,19.4,559.0,209.65,142.26
2018,4,24,9,15,655.5,182.0,1.4,20.0,649.0,251.82,167.75
2018,4,24,9,30,816.0,137.0,1.4,20.6,739.0,314.8,213.81
2018,4,24,9,45,854.0,127.0,1.4,21.15,783.5,374.19,263.37
2018,4,24,10,0,892.0,117.0,1.4,21.7,828.0,438.15,316.02
2018,4,24,10,15,897.0,119.5,1.45,22.1,855.5,496.6,364.21
2018,4,24,10,30,902.0,122.0,1.5,22.5,883.0,553.88,409.95
2018,4,24,10,45,905.5,124.0,1.55,22.9,904.0,608.59,452.28
2018,4,24,11,0,909.0,126.0,1.6,23.3,925.0,661.52,491.95
2018,4,24,11,15,911.5,127.0,1.65,23.55,938.0,711.06,528.35
2018,4,24,11,30,914.0,128.0,1.7,23.8,951.0,758.32,562.22
2018,4,24,11,45,914.0,128.0,1.75,24.0,955.5,800.43,591.95
2018,4,24,12,0,914.0,128.0,1.8,24.2,960.0,839.66,618.07
2018,4,24,12,15,916.0,126.0,1.9,24.3,958.0,875.77,642.28
2018,4,24,12,30,918.0,124.0,2.0,24.4,956.0,908.71,664.41
2018,4,24,12,45,919.5,121.0,2.05,24.5,946.5,936.96,682.98
2018,4,24,13,0,921.0,118.0,2.1,24.6,937.0,961.63,699.3
2018,4,24,13,15,917.5,117.0,2.2,24.55,919.0,979.82,712.51
2018,4,24,13,30,914.0,116.0,2.3,24.5,901.0,994.09,723.38
2018,4,24,13,45,896.0,120.5,2.4,24.45,871.5,995.89,726.37
2018,4,24,14,0,878.0,125.0,2.5,24.4,842.0,993.59,726.94
2018,4,24,14,15,881.0,118.0,2.55,24.15,813.5,996.19,730.94
2018,4,24,14,30,884.0,111.0,2.6,23.9,785.0,994.65,732.34
2018,4,24,14,45,865.5,111.5,2.65,23.65,744.0,976.12,722.74
2018,4,24,15,0,847.0,112.0,2.7,23.4,703.0,966.95,719.55
2018,4,24,15,15,837.0,107.5,2.7,23.4,661.0,943.66,705.78
2018,4,24,15,30,827.0,103.0,2.7,23.4,619.0,916.89,689.79
2018,4,24,15,45,783.0,106.0,2.7,22.5,564.0,864.3,658.34
2018,4,24,16,0,739.0,109.0,2.7,21.6,509.0,815.75,629.15
2018,4,24,16,15,719.5,101.5,2.7,20.9,459.5,769.86,600.56
2018,4,24,16,30,700.0,94.0,2.7,20.2,410.0,722.17,569.87
2018,4,24,16,45,603.5,96.5,2.65,19.5,345.0,623.73,500.11
2018,4,24,17,0,507.0,99.0,2.6,18.8,280.0,528.99,429.56
2018,4,24,17,15,511.5,85.5,2.5,17.85,243.0,494.74,404.61
2018,4,24,17,30,516.0,72.0,2.4,16.9,206.0,458.29,375.87
2018,4,24,17,45,443.5,62.0,2.3,15.95,158.5,375.71,307.79
2018,4,24,18,0,371.0,52.0,2.2,15.0,111.0,298.63,241.62
2018,4,24,18,15,262.0,38.5,2.1,14.3,72.5,207.19,159.46
2018,4,24,18,30,153.0,25.0,2.0,13.6,34.0,118.35,27.21
2018,4,24,18,45,76.5,12.5,1.9,12.95,17.0,40.52,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,25,5,15,34.5,6.5,1.45,8.55,7.5,0.0,0.0
2018,4,25,5,30,69.0,13.0,1.7,9.1,15.0,10.23,0.0
2018,4,25,5,45,160.0,25.0,1.95,9.65,41.5,18.99,6.5
2018,4,25,6,0,251.0,37.0,2.2,10.2,68.0,28.18,18.87
2018,4,25,6,15,265.5,44.5,2.15,10.65,91.0,33.71,24.49
2018,4,25,6,30,280.0,52.0,2.1,11.1,114.0,39.06,29.61
2018,4,25,6,45,140.0,65.5,2.1,11.6,96.5,48.14,37.9
2018,4,25,7,0,0.0,79.0,2.1,12.1,79.0,59.54,48.08
2018,4,25,7,15,3.5,108.0,2.05,12.7,109.5,79.81,65.92
2018,4,25,7,30,7.0,137.0,2.0,13.3,140.0,99.6,83.0
2018,4,25,7,45,43.5,172.5,1.95,13.85,194.5,119.01,99.43
2018,4,25,8,0,80.0,208.0,1.9,14.4,249.0,140.45,117.34
2018,4,25,8,15,109.5,229.0,1.85,15.1,291.0,147.82,122.86
2018,4,25,8,30,139.0,250.0,1.8,15.8,333.0,159.62,132.11
2018,4,25,8,45,427.5,200.0,1.75,16.5,482.5,150.16,105.69
2018,4,25,9,0,716.0,150.0,1.7,17.2,632.0,191.73,120.09
2018,4,25,9,15,781.5,136.0,1.7,17.85,691.0,251.69,164.11
2018,4,25,9,30,847.0,122.0,1.7,18.5,750.0,312.01,212.71
2018,4,25,9,45,856.0,124.0,1.65,19.1,784.0,372.2,264.37
2018,4,25,10,0,865.0,126.0,1.6,19.7,818.0,433.39,315.9
2018,4,25,10,15,870.5,128.5,1.65,20.25,845.0,490.51,363.3
2018,4,25,10,30,876.0,131.0,1.7,20.8,872.0,546.57,408.34
2018,4,25,10,45,879.0,132.5,1.7,21.3,891.5,599.25,449.21
2018,4,25,11,0,882.0,134.0,1.7,21.8,911.0,650.16,487.35
2018,4,25,11,15,883.5,136.0,1.8,22.15,924.0,698.51,523.39
2018,4,25,11,30,885.0,138.0,1.9,22.5,937.0,744.6,556.95
2018,4,25,11,45,884.5,138.5,1.95,22.85,941.5,785.58,585.9
2018,4,25,12,0,884.0,139.0,2.0,23.2,946.0,823.76,611.72
2018,4,25,12,15,884.0,138.5,2.1,23.35,943.5,858.56,635.19
2018,4,25,12,30,884.0,138.0,2.2,23.5,941.0,890.26,656.58
2018,4,25,12,45,883.5,135.5,2.25,23.65,930.5,916.49,673.92
2018,4,25,13,0,883.0,133.0,2.3,23.8,920.0,939.2,689.03
2018,4,25,13,15,877.5,133.0,2.35,23.8,902.0,955.92,700.73
2018,4,25,13,30,872.0,133.0,2.4,23.8,884.0,968.83,710.11
2018,4,25,13,45,864.5,131.5,2.45,23.75,858.0,974.55,715.11
2018,4,25,14,0,857.0,130.0,2.5,23.7,832.0,976.34,717.77
2018,4,25,14,15,846.5,129.0,2.55,23.5,799.5,986.34,726.42
2018,4,25,14,30,836.0,128.0,2.6,23.3,767.0,977.89,723.02
2018,4,25,14,45,821.5,126.5,2.65,23.05,728.5,961.22,714.6
2018,4,25,15,0,807.0,125.0,2.7,22.8,690.0,940.94,703.86
2018,4,25,15,15,791.0,121.5,2.7,22.8,646.5,913.66,687.31
2018,4,25,15,30,775.0,118.0,2.7,22.8,603.0,883.21,668.61
2018,4,25,15,45,751.0,115.5,2.8,21.9,555.5,849.54,650.52
2018,4,25,16,0,727.0,113.0,2.9,21.0,508.0,807.98,626.4
2018,4,25,16,15,695.0,109.0,2.95,20.25,457.0,755.89,593.37
2018,4,25,16,30,663.0,105.0,3.0,19.5,406.0,702.77,558.65
2018,4,25,16,45,621.5,99.0,3.05,18.75,354.0,639.22,514.89
2018,4,25,17,0,580.0,93.0,3.1,18.0,302.0,576.21,469.51
2018,4,25,17,15,524.5,85.0,3.1,17.0,251.0,502.12,413.06
2018,4,25,17,30,469.0,77.0,3.1,16.0,200.0,430.76,356.27
2018,4,25,17,45,390.5,66.0,3.1,15.0,153.0,342.2,282.94
2018,4,25,18,0,312.0,55.0,3.1,14.0,106.0,266.37,217.29
2018,4,25,18,15,211.5,39.5,3.05,13.35,68.5,181.57,140.94
2018,4,25,18,30,111.0,24.0,3.0,12.7,31.0,97.89,31.38
2018,4,25,18,45,55.5,12.0,2.95,12.1,15.5,31.59,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.5,5.5,1.8,8.25,5.5,0.0,0.0
2018,4,26,5,30,9.0,11.0,2.1,8.7,11.0,8.65,0.0
2018,4,26,5,45,40.0,28.0,2.35,9.15,32.5,20.9,8.87
2018,4,26,6,0,71.0,45.0,2.6,9.6,54.0,33.18,23.37
2018,4,26,6,15,113.5,64.0,2.6,10.1,86.0,46.68,36.15
2018,4,26,6,30,156.0,83.0,2.6,10.6,118.0,59.3,47.87
2018,4,26,6,45,128.5,96.5,2.65,11.05,130.5,69.31,57.0
2018,4,26,7,0,101.0,110.0,2.7,11.5,143.0,78.17,64.86
2018,4,26,7,15,53.5,123.0,2.7,12.0,141.0,88.14,73.49
2018,4,26,7,30,6.0,136.0,2.7,12.5,139.0,99.04,82.77
2018,4,26,7,45,28.5,171.0,2.7,13.0,185.5,117.98,98.91
2018,4,26,8,0,51.0,206.0,2.7,13.5,232.0,138.89,116.5
2018,4,26,8,15,69.0,232.5,2.7,14.0,271.5,154.65,129.38
2018,4,26,8,30,87.0,259.0,2.7,14.5,311.0,170.0,141.78
2018,4,26,8,45,124.0,285.5,2.7,15.0,366.0,188.32,146.06
2018,4,26,9,0,161.0,312.0,2.7,15.5,421.0,223.19,169.91
2018,4,26,9,15,378.5,264.0,2.7,16.0,540.0,246.73,178.66
2018,4,26,9,30,596.0,216.0,2.7,16.5,659.0,304.96,218.46
2018,4,26,9,45,729.5,170.0,2.75,16.95,737.5,359.66,261.73
2018,4,26,10,0,863.0,124.0,2.8,17.4,816.0,430.72,319.25
2018,4,26,10,15,871.0,125.0,2.85,17.7,844.0,487.64,367.98
2018,4,26,10,30,879.0,126.0,2.9,18.0,872.0,543.75,414.7
2018,4,26,10,45,884.5,127.0,2.95,18.3,893.0,597.42,458.17
2018,4,26,11,0,890.0,128.0,3.0,18.6,914.0,649.57,499.19
2018,4,26,11,15,894.0,128.0,3.1,18.75,927.5,698.22,537.05
2018,4,26,11,30,898.0,128.0,3.2,18.9,941.0,744.75,572.5
2018,4,26,11,45,899.5,128.0,3.25,19.05,946.5,787.1,604.01
2018,4,26,12,0,901.0,128.0,3.3,19.2,952.0,826.74,632.05
2018,4,26,12,15,900.5,127.5,3.4,19.15,949.5,861.44,656.65
2018,4,26,12,30,900.0,127.0,3.5,19.1,947.0,892.94,679.05
2018,4,26,12,45,897.5,126.5,3.55,19.05,936.5,919.32,697.68
2018,4,26,13,0,895.0,126.0,3.6,19.0,926.0,942.11,713.94
2018,4,26,13,15,892.0,125.5,3.65,18.8,909.0,960.74,727.89
2018,4,26,13,30,889.0,125.0,3.7,18.6,892.0,975.59,739.43
2018,4,26,13,45,883.5,123.0,3.75,18.4,867.0,982.75,745.89
2018,4,26,14,0,878.0,121.0,3.8,18.2,842.0,985.94,749.87
2018,4,26,14,15,870.5,119.0,3.8,17.9,810.5,983.26,749.96
2018,4,26,14,30,863.0,117.0,3.8,17.6,779.0,976.68,747.56
2018,4,26,14,45,853.0,115.0,3.85,17.3,742.0,977.11,750.52
2018,4,26,15,0,843.0,113.0,3.9,17.0,705.0,960.31,741.59
2018,4,26,15,15,828.0,110.0,3.9,17.0,661.5,934.05,725.04
2018,4,26,15,30,813.0,107.0,3.9,17.0,618.0,904.5,706.21
2018,4,26,15,45,794.5,103.0,3.95,16.35,570.5,867.6,683.94
2018,4,26,16,0,776.0,99.0,4.0,15.7,523.0,828.06,659.38
2018,4,26,16,15,751.0,95.0,3.95,15.25,473.0,780.6,627.52
2018,4,26,16,30,726.0,91.0,3.9,14.8,423.0,736.34,597.45
2018,4,26,16,45,690.0,86.5,3.85,14.35,371.0,677.02,555.07
2018,4,26,17,0,654.0,82.0,3.8,13.9,319.0,617.72,511.48
2018,4,26,17,15,602.5,75.0,3.65,13.4,266.5,544.97,454.64
2018,4,26,17,30,551.0,68.0,3.5,12.9,214.0,474.58,397.04
2018,4,26,17,45,475.5,59.5,3.3,12.4,165.5,390.68,325.9
2018,4,26,18,0,400.0,51.0,3.1,11.9,117.0,312.51,257.06
2018,4,26,18,15,287.5,38.5,2.9,11.5,77.5,217.72,171.41
2018,4,26,18,30,175.0,26.0,2.7,11.1,38.0,130.05,53.99
2018,4,26,18,45,91.0,14.0,2.45,10.7,20.0,47.15,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,10.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,27,5,15,31.0,8.0,1.1,10.45,9.0,0.0,0.0
2018,4,27,5,30,62.0,16.0,1.3,11.1,18.0,12.59,0.0
2018,4,27,5,45,186.0,31.0,1.5,11.7,52.5,23.44,11.42
2018,4,27,6,0,310.0,46.0,1.7,12.3,87.0,34.91,24.71
2018,4,27,6,15,318.0,58.5,1.8,12.75,116.5,43.86,33.32
2018,4,27,6,30,326.0,71.0,1.9,13.2,146.0,52.47,41.34
2018,4,27,6,45,283.5,95.0,2.05,13.65,172.0,68.84,56.01
2018,4,27,7,0,241.0,119.0,2.2,14.1,198.0,83.47,68.87
2018,4,27,7,15,478.5,103.5,2.2,14.55,295.5,75.12,61.25
2018,4,27,7,30,716.0,88.0,2.2,15.0,393.0,69.09,55.67
2018,4,27,7,45,571.0,117.5,2.2,15.5,380.0,85.23,69.49
2018,4,27,8,0,426.0,147.0,2.2,16.0,367.0,98.51,80.61
2018,4,27,8,15,252.0,184.5,2.2,16.4,318.0,120.73,99.26
2018,4,27,8,30,78.0,222.0,2.2,16.8,269.0,150.72,124.2
2018,4,27,8,45,105.0,250.5,2.25,17.25,319.0,168.96,129.75
2018,4,27,9,0,132.0,279.0,2.3,17.7,369.0,201.43,152.37
2018,4,27,9,15,118.0,279.5,2.4,18.0,363.5,213.75,162.14
2018,4,27,9,30,104.0,280.0,2.5,18.3,358.0,223.59,170.65
2018,4,27,9,45,122.5,309.5,2.55,18.65,405.0,260.44,199.25
2018,4,27,10,0,141.0,339.0,2.6,19.0,452.0,300.35,230.14
2018,4,27,10,15,200.0,366.5,2.65,19.2,533.5,359.85,275.5
2018,4,27,10,30,259.0,394.0,2.7,19.4,615.0,427.29,326.67
2018,4,27,10,45,458.5,320.5,2.8,19.6,722.5,510.2,390.01
2018,4,27,11,0,658.0,247.0,2.9,19.8,830.0,607.96,464.49
2018,4,27,11,15,753.5,206.0,2.9,19.9,883.0,677.65,517.13
2018,4,27,11,30,849.0,165.0,2.9,20.0,936.0,747.53,569.42
2018,4,27,11,45,848.0,166.5,2.95,20.1,940.5,789.15,599.85
2018,4,27,12,0,847.0,168.0,3.0,20.2,945.0,827.99,627.98
2018,4,27,12,15,862.5,160.5,3.05,20.2,949.5,869.49,657.39
2018,4,27,12,30,878.0,153.0,3.1,20.2,954.0,894.58,674.69
2018,4,27,12,45,872.0,154.5,3.15,20.2,942.5,934.28,702.09
2018,4,27,13,0,866.0,156.0,3.2,20.2,931.0,956.27,717.36
2018,4,27,13,15,818.0,175.5,3.25,20.15,896.0,952.44,715.59
2018,4,27,13,30,770.0,195.0,3.3,20.1,861.0,953.6,717.54
2018,4,27,13,45,734.0,204.0,3.35,20.0,824.0,942.41,711.32
2018,4,27,14,0,698.0,213.0,3.4,19.9,787.0,926.9,702.32
2018,4,27,14,15,762.0,179.0,3.45,19.75,783.5,961.03,727.58
2018,4,27,14,30,826.0,145.0,3.5,19.6,780.0,982.27,743.77
2018,4,27,14,45,814.0,142.0,3.55,19.4,742.0,966.54,735.17
2018,4,27,15,0,802.0,139.0,3.6,19.2,704.0,947.15,724.41
2018,4,27,15,15,785.5,135.5,3.6,19.2,660.5,919.49,707.06
2018,4,27,15,30,769.0,132.0,3.6,19.2,617.0,895.87,692.56
2018,4,27,15,45,746.5,128.0,3.6,18.6,569.0,856.27,668.18
2018,4,27,16,0,724.0,124.0,3.6,18.0,521.0,814.37,641.82
2018,4,27,16,15,694.0,119.0,3.55,17.6,470.0,762.92,607.24
2018,4,27,16,30,664.0,114.0,3.5,17.2,419.0,710.28,571.06
2018,4,27,16,45,623.5,107.0,3.45,16.8,366.0,646.38,525.4
2018,4,27,17,0,583.0,100.0,3.4,16.4,313.0,582.9,477.96
2018,4,27,17,15,528.5,91.5,3.15,15.8,261.5,508.88,420.03
2018,4,27,17,30,474.0,83.0,2.9,15.2,210.0,433.15,358.82
2018,4,27,17,45,395.5,72.0,2.6,14.6,162.0,350.27,289.26
2018,4,27,18,0,317.0,61.0,2.3,14.0,114.0,274.48,223.45
2018,4,27,18,15,213.5,45.0,2.1,13.4,75.5,187.9,146.66
2018,4,27,18,30,110.0,29.0,1.9,12.8,37.0,97.03,44.84
2018,4,27,18,45,56.0,15.0,1.65,12.2,19.0,33.93,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.6,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,28,5,15,8.0,3.5,1.25,11.2,4.0,0.0,0.0
2018,4,28,5,30,16.0,7.0,1.5,11.7,8.0,5.51,0.0
2018,4,28,5,45,44.5,15.5,1.8,12.2,21.0,12.05,3.48
2018,4,28,6,0,73.0,24.0,2.1,12.7,34.0,18.53,10.51
2018,4,28,6,15,76.5,32.0,2.25,13.05,46.5,24.4,16.08
2018,4,28,6,30,80.0,40.0,2.4,13.4,59.0,30.11,21.38
2018,4,28,6,45,40.0,55.0,2.55,13.8,64.5,42.64,32.66
2018,4,28,7,0,0.0,70.0,2.7,14.2,70.0,53.45,42.24
2018,4,28,7,15,0.0,70.0,2.75,14.55,70.0,53.7,42.32
2018,4,28,7,30,0.0,70.0,2.8,14.9,70.0,53.71,42.14
2018,4,28,7,45,17.5,95.5,2.85,15.25,104.5,71.37,57.44
2018,4,28,8,0,35.0,121.0,2.9,15.6,139.0,88.8,72.33
2018,4,28,8,15,234.0,165.5,2.9,15.85,305.5,109.55,89.91
2018,4,28,8,30,433.0,210.0,2.9,16.1,472.0,131.43,108.23
2018,4,28,8,45,502.5,192.5,2.9,16.35,518.5,150.78,104.33
2018,4,28,9,0,572.0,175.0,2.9,16.6,565.0,187.2,123.12
2018,4,28,9,15,297.5,211.0,2.95,16.8,414.5,197.45,142.57
2018,4,28,9,30,23.0,247.0,3.0,17.0,264.0,184.23,143.37
2018,4,28,9,45,13.5,209.0,3.05,17.25,219.0,161.79,125.61
2018,4,28,10,0,4.0,171.0,3.1,17.5,174.0,132.01,101.8
2018,4,28,10,15,5.5,182.0,3.15,17.6,186.5,141.63,109.39
2018,4,28,10,30,7.0,193.0,3.2,17.7,199.0,151.53,117.14
2018,4,28,10,45,20.5,259.0,3.25,17.85,277.0,211.84,164.75
2018,4,28,11,0,34.0,325.0,3.3,18.0,355.0,274.43,213.39
2018,4,28,11,15,89.5,380.0,3.35,17.95,461.0,359.19,279.22
2018,4,28,11,30,145.0,435.0,3.4,17.9,567.0,459.1,355.34
2018,4,28,11,45,113.5,370.0,3.4,17.9,473.5,396.08,307.67
2018,4,28,12,0,82.0,305.0,3.4,17.9,380.0,326.64,254.85
2018,4,28,12,15,110.5,361.0,3.45,17.75,462.0,405.88,316.34
2018,4,28,12,30,139.0,417.0,3.5,17.6,544.0,488.63,379.03
2018,4,28,12,45,192.5,422.5,3.55,17.5,596.5,550.81,426.75
2018,4,28,13,0,246.0,428.0,3.6,17.4,649.0,632.67,488.23
2018,4,28,13,15,219.5,422.0,3.65,17.15,616.0,595.99,461.71
2018,4,28,13,30,193.0,416.0,3.7,16.9,583.0,574.56,446.53
2018,4,28,13,45,165.0,380.5,3.7,16.7,520.5,520.65,407.07
2018,4,28,14,0,137.0,345.0,3.7,16.5,458.0,464.21,365.2
2018,4,28,14,15,141.5,291.5,3.75,16.5,404.5,419.12,332.45
2018,4,28,14,30,146.0,238.0,3.8,16.5,351.0,372.33,297.9
2018,4,28,14,45,229.5,254.0,3.8,16.55,421.0,492.31,393.15
2018,4,28,15,0,313.0,270.0,3.8,16.6,491.0,590.33,469.41
2018,4,28,15,15,526.0,202.5,3.8,16.6,547.0,741.6,587.83
2018,4,28,15,30,739.0,135.0,3.8,16.6,603.0,869.55,683.0
2018,4,28,15,45,703.5,133.0,3.75,16.15,551.0,821.08,649.78
2018,4,28,16,0,668.0,131.0,3.7,15.7,499.0,770.97,616.13
2018,4,28,16,15,568.5,137.5,3.65,15.45,429.5,673.94,545.82
2018,4,28,16,30,469.0,144.0,3.6,15.2,360.0,572.3,468.67
2018,4,28,16,45,493.5,124.0,3.55,15.0,327.0,552.79,455.91
2018,4,28,17,0,518.0,104.0,3.5,14.8,294.0,529.22,438.87
2018,4,28,17,15,495.5,90.0,3.25,14.4,249.0,482.86,401.76
2018,4,28,17,30,473.0,76.0,3.0,14.0,204.0,428.96,357.42
2018,4,28,17,45,431.5,66.0,2.8,13.6,163.0,367.94,305.31
2018,4,28,18,0,390.0,56.0,2.6,13.2,122.0,309.33,253.1
2018,4,28,18,15,280.0,43.0,2.4,12.8,82.0,217.8,171.5
2018,4,28,18,30,170.0,30.0,2.2,12.4,42.0,133.63,70.59
2018,4,28,18,45,88.5,16.0,2.0,12.05,22.0,47.39,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.7,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.4,10.8,3.0,2.36,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.2,6.0,4.72,0.0
2018,4,29,5,45,2.0,14.5,1.95,11.65,14.5,11.03,2.98
2018,4,29,6,0,0.0,23.0,2.2,12.1,23.0,17.52,9.7
2018,4,29,6,15,4.5,40.5,2.4,12.35,41.5,31.01,22.04
2018,4,29,6,30,9.0,58.0,2.6,12.6,60.0,44.01,33.92
2018,4,29,6,45,176.0,86.0,2.75,12.9,144.5,61.94,50.05
2018,4,29,7,0,343.0,114.0,2.9,13.2,229.0,80.24,66.26
2018,4,29,7,15,359.5,115.5,2.95,13.45,254.0,80.72,66.48
2018,4,29,7,30,376.0,117.0,3.0,13.7,279.0,81.16,66.61
2018,4,29,7,45,204.5,148.5,3.05,13.95,238.0,100.21,83.02
2018,4,29,8,0,33.0,180.0,3.1,14.2,197.0,124.55,103.77
2018,4,29,8,15,138.0,213.0,3.15,14.5,295.5,140.45,116.97
2018,4,29,8,30,243.0,246.0,3.2,14.8,394.0,152.37,126.64
2018,4,29,8,45,283.0,262.0,3.3,15.15,446.5,179.89,134.73
2018,4,29,9,0,323.0,278.0,3.4,15.5,499.0,219.69,160.39
2018,4,29,9,15,237.5,312.0,3.45,15.8,479.5,250.15,187.63
2018,4,29,9,30,152.0,346.0,3.5,16.1,460.0,275.68,211.68
2018,4,29,9,45,325.0,295.0,3.55,16.45,553.5,312.27,236.47
2018,4,29,10,0,498.0,244.0,3.6,16.8,647.0,369.85,280.38
2018,4,29,10,15,367.5,276.5,3.65,17.0,579.5,370.62,285.6
2018,4,29,10,30,237.0,309.0,3.7,17.2,512.0,354.77,275.83
2018,4,29,10,45,230.5,350.0,3.8,17.35,551.5,400.99,312.19
2018,4,29,11,0,224.0,391.0,3.9,17.5,591.0,447.49,347.85
2018,4,29,11,15,427.5,329.0,3.9,17.45,717.0,557.89,433.94
2018,4,29,11,30,631.0,267.0,3.9,17.4,843.0,679.43,527.0
2018,4,29,11,45,628.5,269.0,3.95,17.35,845.5,713.87,552.88
2018,4,29,12,0,626.0,271.0,4.0,17.3,848.0,746.03,577.23
2018,4,29,12,15,450.5,354.0,4.0,17.3,768.5,701.72,542.01
2018,4,29,12,30,275.0,437.0,4.0,17.3,689.0,635.37,490.2
2018,4,29,12,45,509.0,323.5,4.0,17.25,783.5,769.99,594.83
2018,4,29,13,0,743.0,210.0,4.0,17.2,878.0,901.22,693.59
2018,4,29,13,15,804.5,176.0,3.95,17.2,886.5,936.98,717.81
2018,4,29,13,30,866.0,142.0,3.9,17.2,895.0,964.44,736.91
2018,4,29,13,45,860.5,139.5,3.85,17.15,869.5,971.1,741.9
2018,4,29,14,0,855.0,137.0,3.8,17.1,844.0,988.84,754.82
2018,4,29,14,15,848.5,133.5,3.8,17.05,812.5,985.5,753.62
2018,4,29,14,30,842.0,130.0,3.8,17.0,781.0,978.21,750.01
2018,4,29,14,45,833.5,125.5,3.8,16.95,743.5,964.05,741.81
2018,4,29,15,0,825.0,121.0,3.8,16.9,706.0,946.14,731.14
2018,4,29,15,15,810.0,118.0,3.8,16.9,663.0,920.17,714.74
2018,4,29,15,30,795.0,115.0,3.8,16.9,620.0,890.98,696.08
2018,4,29,15,45,776.0,111.5,3.8,16.6,573.0,854.63,672.95
2018,4,29,16,0,757.0,108.0,3.8,16.3,526.0,815.71,647.7
2018,4,29,16,15,733.0,102.5,3.75,16.0,476.0,773.39,619.34
2018,4,29,16,30,709.0,97.0,3.7,15.7,426.0,724.24,585.33
2018,4,29,16,45,675.5,91.5,3.65,15.35,374.5,666.45,544.08
2018,4,29,17,0,642.0,86.0,3.6,15.0,323.0,608.55,501.59
2018,4,29,17,15,594.5,78.5,3.45,14.55,271.5,538.84,447.04
2018,4,29,17,30,547.0,71.0,3.3,14.1,220.0,471.16,392.03
2018,4,29,17,45,476.5,62.0,3.1,13.7,171.5,390.41,324.0
2018,4,29,18,0,406.0,53.0,2.9,13.3,123.0,314.96,258.05
2018,4,29,18,15,296.0,41.5,2.65,12.75,83.5,222.66,176.06
2018,4,29,18,30,186.0,30.0,2.4,12.2,44.0,141.0,80.72
2018,4,29,18,45,97.0,16.0,2.15,11.7,23.0,50.56,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,15,8.5,5.5,2.05,10.95,6.0,4.33,0.0
2018,4,30,5,30,17.0,11.0,2.2,11.2,12.0,8.71,0.0
2018,4,30,5,45,37.0,23.0,2.4,11.4,27.5,17.83,8.63
2018,4,30,6,0,57.0,35.0,2.6,11.6,43.0,26.88,17.98
2018,4,30,6,15,75.0,51.0,2.65,11.95,66.0,38.5,28.78
2018,4,30,6,30,93.0,67.0,2.7,12.3,89.0,49.92,39.27
2018,4,30,6,45,122.0,81.5,2.75,12.65,118.0,60.34,48.67
2018,4,30,7,0,151.0,96.0,2.8,13.0,147.0,68.05,55.46
2018,4,30,7,15,78.5,113.0,2.75,13.4,140.0,80.64,66.42
2018,4,30,7,30,6.0,130.0,2.7,13.8,133.0,95.52,79.19
2018,4,30,7,45,6.5,144.0,2.7,14.25,147.5,105.55,87.53
2018,4,30,8,0,7.0,158.0,2.7,14.7,162.0,115.51,95.7
2018,4,30,8,15,35.0,205.5,2.7,15.05,226.5,139.88,116.17
2018,4,30,8,30,63.0,253.0,2.7,15.4,291.0,166.8,138.49
2018,4,30,8,45,68.5,272.0,2.65,15.7,316.5,184.72,144.26
2018,4,30,9,0,74.0,291.0,2.6,16.0,342.0,206.23,159.66
2018,4,30,9,15,141.5,322.0,2.65,16.25,426.5,242.43,184.9
2018,4,30,9,30,209.0,353.0,2.7,16.5,511.0,294.49,223.52
2018,4,30,9,45,194.5,373.0,2.75,16.75,525.0,322.53,246.69
2018,4,30,10,0,180.0,393.0,2.8,17.0,539.0,349.13,268.43
2018,4,30,10,15,230.5,394.0,2.9,17.1,587.5,390.48,300.56
2018,4,30,10,30,281.0,395.0,3.0,17.2,636.0,436.93,336.75
2018,4,30,10,45,360.5,381.0,3.05,17.25,698.0,494.61,381.46
2018,4,30,11,0,440.0,367.0,3.1,17.3,760.0,562.4,433.47
2018,4,30,11,15,483.0,346.5,3.15,17.25,783.5,606.22,467.54
2018,4,30,11,30,526.0,326.0,3.2,17.2,807.0,651.48,502.52
2018,4,30,11,45,679.0,252.5,3.25,17.1,877.0,736.83,568.12
2018,4,30,12,0,832.0,179.0,3.3,17.0,947.0,821.19,632.25
2018,4,30,12,15,840.0,175.5,3.35,16.95,949.0,859.58,660.3
2018,4,30,12,30,848.0,172.0,3.4,16.9,951.0,895.29,685.49
2018,4,30,12,45,843.0,173.0,3.4,16.85,940.5,920.74,703.23
2018,4,30,13,0,838.0,174.0,3.4,16.8,930.0,942.54,718.58
2018,4,30,13,15,835.0,172.0,3.45,16.85,912.5,959.69,730.9
2018,4,30,13,30,832.0,170.0,3.5,16.9,895.0,973.03,740.76
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.0,979.19,745.87
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,981.41,748.49
2018,4,30,14,15,814.0,160.0,3.65,16.9,813.5,977.29,747.36
2018,4,30,14,30,807.0,156.0,3.7,16.8,782.0,969.29,743.73
2018,4,30,14,45,797.0,152.0,3.7,16.75,744.5,954.61,735.14
2018,4,30,15,0,787.0,148.0,3.7,16.7,707.0,936.3,724.15
2018,4,30,15,15,770.0,144.0,3.7,16.7,663.5,915.8,711.57
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,884.38,691.27
2018,4,30,15,45,731.0,135.5,3.65,16.2,572.0,845.1,666.24
2018,4,30,16,0,709.0,131.0,3.6,15.7,524.0,803.52,639.23
2018,4,30,16,15,678.0,125.5,3.55,15.35,473.0,751.22,603.46
2018,4,30,16,30,647.0,120.0,3.5,15.0,422.0,697.83,566.19
2018,4,30,16,45,605.5,114.0,3.45,14.6,370.0,634.98,520.47
2018,4,30,17,0,564.0,108.0,3.4,14.2,318.0,572.53,473.1
2018,4,30,17,15,509.0,99.0,3.3,13.8,266.5,493.19,410.64
2018,4,30,17,30,454.0,90.0,3.2,13.4,215.0,424.38,354.36
2018,4,30,17,45,378.5,78.0,3.1,13.0,167.0,343.55,286.09
2018,4,30,18,0,303.0,66.0,3.0,12.6,119.0,269.44,221.39
2018,4,30,18,15,206.5,50.0,2.85,12.25,80.5,187.7,148.65
2018,4,30,18,30,110.0,34.0,2.7,11.9,42.0,105.08,62.72
2018,4,30,18,45,56.5,18.0,2.5,11.55,22.0,36.18,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,1,5,15,9.0,8.0,2.45,10.3,8.5,6.29,0.0
2018,5,1,5,30,18.0,16.0,2.5,10.5,17.0,12.28,0.0
2018,5,1,5,45,53.0,33.5,2.6,10.7,40.5,24.96,14.74
2018,5,1,6,0,88.0,51.0,2.7,10.9,64.0,37.55,27.47
2018,5,1,6,15,137.5,70.0,2.65,11.1,99.5,50.51,39.63
2018,5,1,6,30,187.0,89.0,2.6,11.3,135.0,63.58,51.68
2018,5,1,6,45,171.0,105.5,2.6,11.5,155.0,74.08,61.2
2018,5,1,7,0,155.0,122.0,2.6,11.7,175.0,86.36,72.08
2018,5,1,7,15,115.5,146.0,2.55,12.25,189.0,100.56,84.34
2018,5,1,7,30,76.0,170.0,2.5,12.8,203.0,117.34,98.61
2018,5,1,7,45,189.0,184.5,2.4,13.35,281.0,125.13,104.83
2018,5,1,8,0,302.0,199.0,2.3,13.9,359.0,130.33,108.72
2018,5,1,8,15,501.0,174.5,2.35,14.55,469.0,114.55,94.52
2018,5,1,8,30,700.0,150.0,2.4,15.2,579.0,102.94,84.04
2018,5,1,8,45,727.5,150.5,2.4,15.85,625.5,140.3,89.61
2018,5,1,9,0,755.0,151.0,2.4,16.5,672.0,195.86,122.21
2018,5,1,9,15,782.5,147.5,2.45,17.05,714.5,257.48,169.28
2018,5,1,9,30,810.0,144.0,2.5,17.6,757.0,314.87,217.23
2018,5,1,9,45,836.5,137.0,2.55,18.1,795.0,371.81,266.34
2018,5,1,10,0,863.0,130.0,2.6,18.6,833.0,431.56,317.38
2018,5,1,10,15,871.0,130.5,2.65,19.0,860.5,487.72,365.07
2018,5,1,10,30,879.0,131.0,2.7,19.4,888.0,543.03,410.69
2018,5,1,10,45,885.5,131.5,2.8,19.8,909.0,596.45,453.64
2018,5,1,11,0,892.0,132.0,2.9,20.2,930.0,648.43,494.25
2018,5,1,11,15,896.0,132.0,2.9,20.45,943.5,696.76,530.98
2018,5,1,11,30,900.0,132.0,2.9,20.7,957.0,742.97,565.22
2018,5,1,11,45,902.0,131.5,2.95,20.95,962.5,785.01,595.97
2018,5,1,12,0,904.0,131.0,3.0,21.2,968.0,824.39,623.6
2018,5,1,12,15,905.0,130.5,3.0,21.3,966.0,860.11,647.63
2018,5,1,12,30,906.0,130.0,3.0,21.4,964.0,892.73,669.47
2018,5,1,12,45,906.0,127.0,3.05,21.5,953.5,919.04,687.34
2018,5,1,13,0,906.0,124.0,3.1,21.6,943.0,941.76,702.88
2018,5,1,13,15,901.5,124.0,3.2,21.6,925.0,959.41,715.76
2018,5,1,13,30,897.0,124.0,3.3,21.6,907.0,973.22,726.24
2018,5,1,13,45,872.5,132.5,3.35,21.6,876.5,972.28,726.63
2018,5,1,14,0,848.0,141.0,3.4,21.6,846.0,982.48,734.77
2018,5,1,14,15,807.0,153.0,3.5,21.4,803.0,961.75,723.02
2018,5,1,14,30,766.0,165.0,3.6,21.2,760.0,945.63,714.64
2018,5,1,14,45,629.5,208.0,3.65,21.0,681.0,858.33,656.12
2018,5,1,15,0,493.0,251.0,3.7,20.8,602.0,760.9,586.8
2018,5,1,15,15,388.0,262.0,3.7,20.8,528.0,647.74,505.07
2018,5,1,15,30,283.0,273.0,3.7,20.8,454.0,559.58,439.04
2018,5,1,15,45,332.5,240.0,3.8,19.95,437.0,565.09,448.15
2018,5,1,16,0,382.0,207.0,3.9,19.1,420.0,566.23,453.54
2018,5,1,16,15,429.5,176.5,3.9,18.45,394.5,584.78,470.99
2018,5,1,16,30,477.0,146.0,3.9,17.8,369.0,576.94,468.62
2018,5,1,16,45,430.0,135.0,3.9,17.1,318.0,511.59,419.48
2018,5,1,17,0,383.0,124.0,3.9,16.4,267.0,448.11,370.56
2018,5,1,17,15,357.0,105.5,3.8,15.65,223.0,393.22,327.37
2018,5,1,17,30,331.0,87.0,3.7,14.9,179.0,339.22,283.31
2018,5,1,17,45,314.0,72.0,3.6,14.15,144.5,296.15,246.56
2018,5,1,18,0,297.0,57.0,3.5,13.4,110.0,253.97,208.79
2018,5,1,18,15,230.5,45.0,3.3,12.9,78.0,192.34,152.66
2018,5,1,18,30,164.0,33.0,3.1,12.4,46.0,135.63,85.99
2018,5,1,18,45,86.5,18.0,2.9,11.85,24.5,47.71,0.0
2018,5,1,19,0,9.0,3.0,2.7,11.3,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,2.75,11.2,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.15,10.7,13.5,8.65,0.0
2018,5,2,5,30,92.0,22.0,2.2,10.9,27.0,16.46,0.0
2018,5,2,5,45,198.0,37.5,2.2,11.05,62.5,28.2,17.68
2018,5,2,6,0,304.0,53.0,2.2,11.2,98.0,39.86,29.53
2018,5,2,6,15,386.5,64.0,2.15,11.55,144.5,48.24,37.57
2018,5,2,6,30,469.0,75.0,2.1,11.9,191.0,59.52,47.96
2018,5,2,6,45,528.0,83.0,2.05,12.3,242.5,65.11,53.0
2018,5,2,7,0,587.0,91.0,2.0,12.7,294.0,70.67,57.84
2018,5,2,7,15,631.0,95.5,1.9,13.3,346.0,73.43,60.02
2018,5,2,7,30,675.0,100.0,1.8,13.9,398.0,76.23,62.16
2018,5,2,7,45,709.5,103.5,1.7,14.55,450.5,78.19,63.49
2018,5,2,8,0,744.0,107.0,1.6,15.2,503.0,80.16,64.82
2018,5,2,8,15,768.0,110.0,1.5,15.9,552.0,88.37,71.5
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,89.77,72.25
2018,5,2,8,45,811.5,115.0,1.3,17.3,646.5,130.78,78.96
2018,5,2,9,0,831.0,117.0,1.2,18.0,692.0,190.01,113.26
2018,5,2,9,15,844.5,118.0,1.15,18.65,731.5,249.32,158.33
2018,5,2,9,30,858.0,119.0,1.1,19.3,771.0,313.69,211.46
2018,5,2,9,45,869.0,120.0,1.1,19.95,805.5,372.52,261.35
2018,5,2,10,0,880.0,121.0,1.1,20.6,840.0,431.33,310.51
2018,5,2,10,15,887.5,121.5,1.2,21.15,867.5,487.98,357.31
2018,5,2,10,30,895.0,122.0,1.3,21.7,895.0,543.7,401.96
2018,5,2,10,45,900.5,123.0,1.4,22.25,916.0,597.54,443.79
2018,5,2,11,0,906.0,124.0,1.5,22.8,937.0,649.81,483.18
2018,5,2,11,15,909.0,124.5,1.7,23.05,950.0,698.3,520.12
2018,5,2,11,30,912.0,125.0,1.9,23.3,963.0,744.56,554.73
2018,5,2,11,45,912.5,125.0,2.1,23.55,967.5,786.19,585.5
2018,5,2,12,0,913.0,125.0,2.3,23.8,972.0,825.0,613.08
2018,5,2,12,15,913.0,124.0,2.5,23.8,969.0,859.61,637.56
2018,5,2,12,30,913.0,123.0,2.7,23.8,966.0,891.02,659.94
2018,5,2,12,45,911.0,122.5,2.85,23.8,955.5,917.75,678.88
2018,5,2,13,0,909.0,122.0,3.0,23.8,945.0,940.9,695.55
2018,5,2,13,15,905.5,121.0,3.1,23.7,927.5,958.52,708.57
2018,5,2,13,30,902.0,120.0,3.2,23.6,910.0,972.28,719.21
2018,5,2,13,45,897.0,118.5,3.3,23.45,885.0,980.25,726.31
2018,5,2,14,0,892.0,117.0,3.4,23.3,860.0,984.25,730.98
2018,5,2,14,15,884.0,115.0,3.4,23.05,828.0,980.92,730.49
2018,5,2,14,30,876.0,113.0,3.4,22.8,796.0,973.67,727.58
2018,5,2,14,45,865.0,111.5,3.4,22.5,758.0,960.27,720.81
2018,5,2,15,0,854.0,110.0,3.4,22.2,720.0,943.23,711.7
2018,5,2,15,15,839.5,107.0,3.4,22.2,676.5,929.78,704.31
2018,5,2,15,30,825.0,104.0,3.4,22.2,633.0,900.62,686.14
2018,5,2,15,45,808.0,100.5,3.3,21.5,586.0,865.59,665.1
2018,5,2,16,0,791.0,97.0,3.2,20.8,539.0,827.86,641.92
2018,5,2,16,15,769.0,92.5,3.2,20.2,489.5,782.34,613.07
2018,5,2,16,30,747.0,88.0,3.2,19.6,440.0,735.0,582.25
2018,5,2,16,45,714.5,83.5,3.15,19.05,388.0,682.14,546.16
2018,5,2,17,0,682.0,79.0,3.1,18.5,336.0,625.1,505.83
2018,5,2,17,15,636.0,73.0,2.95,17.75,284.0,557.02,454.62
2018,5,2,17,30,590.0,67.0,2.8,17.0,232.0,490.77,402.34
2018,5,2,17,45,521.5,59.0,2.65,16.25,182.5,411.0,336.94
2018,5,2,18,0,453.0,51.0,2.5,15.5,133.0,336.33,273.11
2018,5,2,18,15,346.0,40.5,2.3,14.8,91.5,245.76,193.98
2018,5,2,18,30,239.0,30.0,2.1,14.1,50.0,164.88,108.14
2018,5,2,18,45,131.0,17.0,1.9,13.35,27.0,63.97,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.35,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,2.25,11.5,2.0,1.57,0.0
2018,5,3,5,30,8.0,4.0,2.3,11.6,4.0,3.33,0.0
2018,5,3,5,45,17.5,7.5,2.4,11.7,9.5,5.94,0.0
2018,5,3,6,0,27.0,11.0,2.5,11.8,15.0,8.65,2.0
2018,5,3,6,15,13.5,13.0,2.45,11.95,15.0,10.57,3.85
2018,5,3,6,30,0.0,15.0,2.4,12.1,15.0,11.39,4.66
2018,5,3,6,45,0.0,25.0,2.4,12.25,25.0,19.03,11.6
2018,5,3,7,0,0.0,35.0,2.4,12.4,35.0,26.71,18.51
2018,5,3,7,15,0.0,36.0,2.4,12.7,36.0,27.49,19.13
2018,5,3,7,30,0.0,37.0,2.4,13.0,37.0,28.27,19.74
2018,5,3,7,45,0.0,40.5,2.4,13.25,40.5,30.99,22.05
2018,5,3,8,0,0.0,44.0,2.4,13.5,44.0,33.7,24.35
2018,5,3,8,15,0.0,57.5,2.4,14.0,57.5,44.14,33.4
2018,5,3,8,30,0.0,71.0,2.4,14.5,71.0,54.62,42.37
2018,5,3,8,45,0.0,91.5,2.4,14.95,91.5,70.57,53.4
2018,5,3,9,0,0.0,112.0,2.4,15.4,112.0,85.8,65.71
2018,5,3,9,15,2.5,147.5,2.5,15.95,149.5,112.32,86.94
2018,5,3,9,30,5.0,183.0,2.6,16.5,187.0,139.18,108.17
2018,5,3,9,45,11.5,230.5,2.65,17.0,240.0,176.41,137.33
2018,5,3,10,0,18.0,278.0,2.7,17.5,293.0,214.83,167.09
2018,5,3,10,15,35.0,319.5,2.75,17.85,349.5,252.93,196.28
2018,5,3,10,30,52.0,361.0,2.8,18.2,406.0,297.01,229.94
2018,5,3,10,45,114.5,398.0,2.9,18.5,500.0,368.22,284.24
2018,5,3,11,0,177.0,435.0,3.0,18.8,594.0,445.98,342.9
2018,5,3,11,15,423.5,344.0,3.0,19.0,732.0,562.57,432.23
2018,5,3,11,30,670.0,253.0,3.0,19.2,870.0,690.62,528.45
2018,5,3,11,45,797.0,188.5,3.05,19.4,926.5,761.03,581.18
2018,5,3,12,0,924.0,124.0,3.1,19.6,983.0,831.2,632.82
2018,5,3,12,15,926.5,122.5,3.1,19.7,981.5,867.72,657.32
2018,5,3,12,30,929.0,121.0,3.1,19.8,980.0,901.14,679.82
2018,5,3,12,45,930.0,118.0,3.15,19.95,970.0,928.62,698.45
2018,5,3,13,0,931.0,115.0,3.2,20.1,960.0,952.49,714.7
2018,5,3,13,15,927.5,114.0,3.2,20.15,941.5,970.36,726.91
2018,5,3,13,30,924.0,113.0,3.2,20.2,923.0,984.3,736.61
2018,5,3,13,45,918.5,111.5,3.25,20.25,897.5,991.88,742.6
2018,5,3,14,0,913.0,110.0,3.3,20.3,872.0,995.42,746.08
2018,5,3,14,15,904.5,109.0,3.3,20.25,840.0,992.56,745.35
2018,5,3,14,30,896.0,108.0,3.3,20.2,808.0,985.76,742.16
2018,5,3,14,45,885.0,106.0,3.25,20.1,769.5,971.65,733.95
2018,5,3,15,0,874.0,104.0,3.2,20.0,731.0,953.82,723.38
2018,5,3,15,15,852.0,103.0,3.2,20.0,683.5,923.27,704.24
