Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,0,829.0,150.0,3.8,23.4,856.0,951.4,710.79
2018,5,13,14,15,820.5,147.5,3.8,23.15,824.5,947.21,709.63
2018,5,13,14,30,812.0,145.0,3.8,22.9,793.0,939.23,706.07
2018,5,13,14,45,800.5,142.0,3.85,22.65,756.0,924.27,698.15
2018,5,13,15,0,789.0,139.0,3.9,22.4,719.0,905.79,687.89
2018,5,13,15,15,773.5,135.5,3.9,22.4,676.5,879.78,671.51
2018,5,13,15,30,758.0,132.0,3.9,22.4,634.0,850.72,652.99
2018,5,13,15,45,741.0,127.0,3.8,21.7,588.5,821.95,635.86
2018,5,13,16,0,724.0,122.0,3.7,21.0,543.0,784.68,612.44
2018,5,13,16,15,703.0,116.0,3.65,20.5,495.0,740.82,583.64
2018,5,13,16,30,682.0,110.0,3.6,20.0,447.0,695.33,553.12
2018,5,13,16,45,651.5,103.0,3.5,19.5,396.5,640.2,514.32
2018,5,13,17,0,621.0,96.0,3.4,19.0,346.0,584.84,473.55
2018,5,13,17,15,577.0,89.5,3.3,18.35,296.0,520.99,424.96
2018,5,13,17,30,533.0,83.0,3.2,17.7,246.0,458.78,375.94
2018,5,13,17,45,472.0,73.5,3.1,17.05,198.0,385.68,316.28
2018,5,13,18,0,411.0,64.0,3.0,16.4,150.0,313.28,255.19
2018,5,13,18,15,320.5,52.5,2.8,15.8,108.5,235.45,187.83
2018,5,13,18,30,230.0,41.0,2.6,15.2,67.0,167.3,126.13
2018,5,13,18,45,135.0,25.5,2.35,14.6,39.0,94.52,30.97
2018,5,13,19,0,40.0,10.0,2.1,14.0,11.0,20.53,0.0
2018,5,13,19,15,20.0,5.0,2.1,13.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.15,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.2,2.0,1.57,0.0
2018,5,14,5,15,2.0,6.5,1.85,11.4,6.5,5.11,0.0
2018,5,14,5,30,0.0,11.0,1.9,11.6,11.0,8.35,0.78
2018,5,14,5,45,0.0,20.0,1.95,11.85,20.0,15.22,7.67
2018,5,14,6,0,0.0,29.0,2.0,12.1,29.0,22.11,14.11
2018,5,14,6,15,0.0,41.0,1.95,12.55,41.0,31.32,22.55
2018,5,14,6,30,0.0,53.0,1.9,13.0,53.0,40.57,30.92
2018,5,14,6,45,1.5,82.0,1.9,13.45,82.5,61.72,49.76
2018,5,14,7,0,3.0,111.0,1.9,13.9,112.0,81.9,67.43
2018,5,14,7,15,6.0,132.5,1.9,14.45,135.0,96.89,80.21
2018,5,14,7,30,9.0,154.0,1.9,15.0,158.0,111.73,92.64
2018,5,14,7,45,6.0,160.0,1.9,15.55,163.0,116.55,96.26
2018,5,14,8,0,3.0,166.0,1.9,16.1,168.0,121.25,99.75
2018,5,14,8,15,12.0,198.5,1.95,16.65,206.0,142.94,117.63
2018,5,14,8,30,21.0,231.0,2.0,17.2,244.0,164.16,134.82
2018,5,14,8,45,46.0,273.0,2.05,17.75,305.0,183.55,142.43
2018,5,14,9,0,71.0,315.0,2.1,18.3,366.0,218.2,167.29
2018,5,14,9,15,113.5,340.5,2.15,18.75,427.0,244.17,184.91
2018,5,14,9,30,156.0,366.0,2.2,19.2,488.0,283.99,213.99
2018,5,14,9,45,248.0,366.5,2.3,19.65,570.0,324.69,243.01
2018,5,14,10,0,340.0,367.0,2.4,20.1,652.0,382.18,285.91
2018,5,14,10,15,527.0,291.0,2.55,20.45,749.5,438.18,327.81
2018,5,14,10,30,714.0,215.0,2.7,20.8,847.0,510.84,383.7
2018,5,14,10,45,783.0,183.5,2.8,21.15,890.5,567.57,428.38
2018,5,14,11,0,852.0,152.0,2.9,21.5,934.0,622.43,471.33
2018,5,14,11,15,855.5,152.5,3.0,21.65,946.5,668.08,506.71
2018,5,14,11,30,859.0,153.0,3.1,21.8,959.0,711.76,539.92
2018,5,14,11,45,861.0,152.5,3.2,21.95,964.0,751.52,569.7
2018,5,14,12,0,863.0,152.0,3.3,22.1,969.0,788.85,597.26
2018,5,14,12,15,862.0,152.0,3.35,22.15,966.0,821.59,620.64
2018,5,14,12,30,861.0,152.0,3.4,22.2,963.0,851.37,641.23
2018,5,14,12,45,858.0,152.0,3.5,22.2,953.0,876.34,658.93
2018,5,14,13,0,855.0,152.0,3.6,22.2,943.0,897.95,674.43
2018,5,14,13,15,852.0,150.5,3.65,22.05,926.0,914.82,686.92
2018,5,14,13,30,849.0,149.0,3.7,21.9,909.0,943.32,707.47
2018,5,14,13,45,844.0,146.5,3.7,21.75,884.5,950.11,712.99
2018,5,14,14,0,839.0,144.0,3.7,21.6,860.0,953.02,716.19
2018,5,14,14,15,831.0,142.0,3.75,21.3,829.0,949.79,716.1
2018,5,14,14,30,823.0,140.0,3.8,21.0,798.0,942.76,713.6
2018,5,14,14,45,813.0,136.0,3.8,20.7,761.0,928.11,705.68
2018,5,14,15,0,803.0,132.0,3.8,20.4,724.0,909.88,695.39
2018,5,14,15,15,788.0,129.5,3.8,20.4,682.0,885.23,679.88
2018,5,14,15,30,773.0,127.0,3.8,20.4,640.0,857.48,662.2
2018,5,14,15,45,755.0,122.5,3.7,19.7,594.0,822.15,640.28
2018,5,14,16,0,737.0,118.0,3.6,19.0,548.0,789.72,620.23
2018,5,14,16,15,714.0,113.0,3.55,18.55,499.5,745.05,590.56
2018,5,14,16,30,691.0,108.0,3.5,18.1,451.0,698.86,559.27
2018,5,14,16,45,659.5,102.0,3.45,17.6,400.5,643.89,520.62
2018,5,14,17,0,628.0,96.0,3.4,17.1,350.0,588.71,479.86
2018,5,14,17,15,583.0,89.5,3.35,16.45,299.5,524.01,430.43
2018,5,14,17,30,538.0,83.0,3.3,15.8,249.0,461.03,380.57
2018,5,14,17,45,475.0,74.0,3.25,15.15,200.5,387.16,319.93
2018,5,14,18,0,412.0,65.0,3.2,14.5,152.0,314.17,257.96
2018,5,14,18,15,321.5,53.5,3.05,14.0,110.0,236.39,190.14
2018,5,14,18,30,231.0,42.0,2.9,13.5,68.0,168.24,128.28
2018,5,14,18,45,135.5,26.5,2.75,12.95,40.0,96.22,38.4
2018,5,14,19,0,40.0,11.0,2.6,12.4,12.0,21.27,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.8,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.25,5.5,4.33,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.7,10.0,7.58,0.3
2018,5,15,5,45,0.0,17.5,1.85,12.15,17.5,13.3,6.0
2018,5,15,6,0,0.0,25.0,2.0,12.6,25.0,19.03,11.35
2018,5,15,6,15,0.0,35.0,2.0,13.05,35.0,26.7,18.37
2018,5,15,6,30,0.0,45.0,2.0,13.5,45.0,34.39,25.32
2018,5,15,6,45,1.0,75.5,1.95,14.0,76.0,57.28,45.71
2018,5,15,7,0,2.0,106.0,1.9,14.5,107.0,78.65,64.4
2018,5,15,7,15,5.0,131.0,1.9,14.95,133.5,95.96,79.23
2018,5,15,7,30,8.0,156.0,1.9,15.4,160.0,113.01,93.6
2018,5,15,7,45,13.0,177.0,1.85,15.8,184.0,127.42,105.48
2018,5,15,8,0,18.0,198.0,1.8,16.2,208.0,141.69,117.08
2018,5,15,8,15,28.0,226.5,1.8,16.7,243.5,151.91,125.09
2018,5,15,8,30,38.0,255.0,1.8,17.2,279.0,168.12,138.03
2018,5,15,8,45,34.0,265.0,1.8,17.65,288.0,178.4,138.6
2018,5,15,9,0,30.0,275.0,1.8,18.1,297.0,190.55,147.22
2018,5,15,9,15,33.5,296.0,1.85,18.6,321.5,210.09,161.74
2018,5,15,9,30,37.0,317.0,1.9,19.1,346.0,230.54,177.04
2018,5,15,9,45,70.0,355.0,2.0,19.6,413.0,271.83,207.55
2018,5,15,10,0,103.0,393.0,2.1,20.1,480.0,318.1,241.88
2018,5,15,10,15,171.5,409.0,2.2,20.5,559.0,367.25,278.14
2018,5,15,10,30,240.0,425.0,2.3,20.9,638.0,426.27,322.01
2018,5,15,10,45,345.5,392.5,2.4,21.3,706.5,482.06,363.79
2018,5,15,11,0,451.0,360.0,2.5,21.7,775.0,548.13,413.22
2018,5,15,11,15,625.0,271.5,2.6,22.0,854.5,621.8,469.07
2018,5,15,11,30,799.0,183.0,2.7,22.3,934.0,702.03,529.43
2018,5,15,11,45,839.0,161.5,2.8,22.55,953.5,751.7,565.95
2018,5,15,12,0,879.0,140.0,2.9,22.8,973.0,790.34,594.85
2018,5,15,12,15,876.5,140.5,3.0,22.9,969.5,822.55,617.54
2018,5,15,12,30,874.0,141.0,3.1,23.0,966.0,851.69,637.7
2018,5,15,12,45,869.5,142.0,3.2,23.05,955.0,876.31,654.94
2018,5,15,13,0,865.0,143.0,3.3,23.1,944.0,897.51,669.95
2018,5,15,13,15,861.5,142.0,3.4,23.0,927.0,914.35,682.53
2018,5,15,13,30,858.0,141.0,3.5,22.9,910.0,927.56,692.8
2018,5,15,13,45,852.0,139.5,3.55,22.75,885.5,934.32,698.7
2018,5,15,14,0,846.0,138.0,3.6,22.6,861.0,937.32,702.24
2018,5,15,14,15,838.0,136.0,3.65,22.2,830.0,948.49,712.18
2018,5,15,14,30,830.0,134.0,3.7,21.8,799.0,941.43,709.83
2018,5,15,14,45,820.0,131.0,3.75,21.45,762.5,927.75,703.05
2018,5,15,15,0,810.0,128.0,3.8,21.1,726.0,910.51,693.9
2018,5,15,15,15,795.5,125.0,3.8,21.1,684.0,885.74,678.33
2018,5,15,15,30,781.0,122.0,3.8,21.1,642.0,857.86,660.61
2018,5,15,15,45,761.5,119.0,3.85,19.95,596.0,822.7,640.7
2018,5,15,16,0,742.0,116.0,3.9,18.8,550.0,790.2,622.31
2018,5,15,16,15,717.5,111.5,3.9,18.2,501.0,744.81,592.5
2018,5,15,16,30,693.0,107.0,3.9,17.6,452.0,697.97,561.05
2018,5,15,16,45,661.0,101.5,3.85,17.0,401.5,643.22,522.48
2018,5,15,17,0,629.0,96.0,3.8,16.4,351.0,588.29,481.79
2018,5,15,17,15,588.0,88.5,3.7,15.95,301.0,525.29,433.0
2018,5,15,17,30,547.0,81.0,3.6,15.5,251.0,463.75,383.74
2018,5,15,17,45,458.5,73.5,3.5,15.0,198.0,376.28,311.55
2018,5,15,18,0,370.0,66.0,3.4,14.5,145.0,292.09,240.12
2018,5,15,18,15,247.0,53.0,3.2,14.15,99.5,199.09,159.96
2018,5,15,18,30,124.0,40.0,3.0,13.8,54.0,108.84,81.91
2018,5,15,18,45,71.0,24.5,2.85,13.45,31.5,61.91,26.31
2018,5,15,19,0,18.0,9.0,2.7,13.1,9.0,12.74,0.0
2018,5,15,19,15,9.0,4.5,2.5,12.9,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,1.3,9.7,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,1.3,9.9,5.0,3.93,0.0
2018,5,16,5,15,129.5,20.0,1.6,10.65,30.5,15.16,0.0
2018,5,16,5,30,234.0,35.0,1.9,11.4,56.0,26.53,15.51
2018,5,16,5,45,310.0,44.0,2.2,12.15,91.0,33.54,23.72
2018,5,16,6,0,386.0,53.0,2.5,12.9,126.0,42.58,32.24
2018,5,16,6,15,229.5,72.5,2.5,13.35,119.5,53.48,42.24
2018,5,16,6,30,73.0,92.0,2.5,13.8,113.0,66.16,53.61
2018,5,16,6,45,278.5,101.5,2.5,14.25,204.5,73.31,59.85
2018,5,16,7,0,484.0,111.0,2.5,14.7,296.0,79.94,65.48
2018,5,16,7,15,607.5,102.0,2.5,15.1,368.0,76.68,62.31
2018,5,16,7,30,731.0,93.0,2.5,15.5,440.0,71.96,57.88
2018,5,16,7,45,621.5,127.5,2.45,15.9,445.0,91.08,74.2
2018,5,16,8,0,512.0,162.0,2.4,16.3,450.0,107.92,88.32
2018,5,16,8,15,581.5,162.0,2.4,16.75,516.0,107.81,87.76
2018,5,16,8,30,651.0,162.0,2.4,17.2,582.0,107.04,86.68
2018,5,16,8,45,669.0,160.0,2.45,17.65,617.5,135.04,87.88
2018,5,16,9,0,687.0,158.0,2.5,18.1,653.0,182.93,114.25
2018,5,16,9,15,532.0,227.5,2.55,18.45,623.5,245.2,168.57
2018,5,16,9,30,377.0,297.0,2.6,18.8,594.0,286.86,208.81
2018,5,16,9,45,213.0,314.0,2.65,19.15,483.0,280.45,210.9
2018,5,16,10,0,49.0,331.0,2.7,19.5,372.0,257.42,197.64
2018,5,16,10,15,129.5,358.5,2.8,19.75,472.0,315.86,241.62
2018,5,16,10,30,210.0,386.0,2.9,20.0,572.0,386.84,295.21
2018,5,16,10,45,521.0,279.5,2.95,20.25,755.5,496.58,378.21
2018,5,16,11,0,832.0,173.0,3.0,20.5,939.0,629.63,478.39
2018,5,16,11,15,585.0,245.0,3.05,20.65,787.0,575.66,439.45
2018,5,16,11,30,338.0,317.0,3.1,20.8,635.0,497.99,381.43
2018,5,16,11,45,193.0,347.0,3.15,20.9,529.0,431.68,331.17
2018,5,16,12,0,48.0,377.0,3.2,21.0,423.0,342.81,262.04
2018,5,16,12,15,72.0,388.0,3.25,21.05,456.5,376.67,288.49
2018,5,16,12,30,96.0,399.0,3.3,21.1,490.0,425.55,325.52
2018,5,16,12,45,148.0,423.5,3.35,21.15,562.0,499.52,381.34
2018,5,16,13,0,200.0,448.0,3.4,21.2,634.0,576.28,438.28
2018,5,16,13,15,210.0,431.5,3.4,21.15,623.0,580.08,441.62
2018,5,16,13,30,220.0,415.0,3.4,21.1,612.0,582.56,444.47
2018,5,16,13,45,271.0,384.5,3.45,21.05,621.0,627.18,478.9
2018,5,16,14,0,322.0,354.0,3.5,21.0,630.0,652.4,499.4
2018,5,16,14,15,383.5,323.5,3.5,20.8,640.0,705.1,539.68
2018,5,16,14,30,445.0,293.0,3.5,20.6,650.0,737.23,565.37
2018,5,16,14,45,638.0,210.5,3.55,20.45,696.5,844.87,647.75
2018,5,16,15,0,831.0,128.0,3.6,20.3,743.0,928.28,707.74
2018,5,16,15,15,816.0,125.0,3.6,20.3,700.0,902.84,691.01
2018,5,16,15,30,801.0,122.0,3.6,20.3,657.0,874.23,672.9
2018,5,16,15,45,784.0,118.0,3.65,19.65,610.5,839.86,652.51
2018,5,16,16,0,767.0,114.0,3.7,19.0,564.0,802.87,629.92
2018,5,16,16,15,746.0,108.5,3.65,18.55,515.0,763.4,604.2
2018,5,16,16,30,725.0,103.0,3.6,18.1,466.0,717.38,573.18
2018,5,16,16,45,695.5,97.5,3.6,17.65,415.0,663.53,535.79
2018,5,16,17,0,666.0,92.0,3.6,17.2,364.0,609.24,496.12
2018,5,16,17,15,625.0,85.0,3.5,16.7,312.5,545.44,447.25
2018,5,16,17,30,584.0,78.0,3.4,16.2,261.0,483.01,397.77
2018,5,16,17,45,526.5,70.0,3.3,15.65,212.0,411.71,339.28
2018,5,16,18,0,469.0,62.0,3.2,15.1,163.0,344.26,281.82
2018,5,16,18,15,380.5,51.5,2.9,14.55,119.5,263.92,212.02
2018,5,16,18,30,292.0,41.0,2.6,14.0,76.0,191.6,146.92
2018,5,16,18,45,180.0,27.0,2.25,13.45,45.5,113.81,57.43
2018,5,16,19,0,68.0,13.0,1.9,12.9,15.0,31.54,0.0
2018,5,16,19,15,34.0,6.5,1.8,12.6,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,4,45,1.5,1.5,1.45,11.35,1.5,0.0,0.0
2018,5,17,5,0,3.0,3.0,1.6,11.6,3.0,2.36,0.0
2018,5,17,5,15,41.0,14.5,1.8,12.05,18.0,11.11,0.0
2018,5,17,5,30,79.0,26.0,2.0,12.5,33.0,19.75,10.24
2018,5,17,5,45,120.5,37.5,2.25,12.9,56.5,28.35,19.16
2018,5,17,6,0,162.0,49.0,2.5,13.3,80.0,36.89,27.18
2018,5,17,6,15,89.0,61.0,2.55,13.75,79.0,45.94,35.48
2018,5,17,6,30,16.0,73.0,2.6,14.2,78.0,54.58,43.25
2018,5,17,6,45,9.0,94.5,2.65,14.65,97.5,70.3,57.11
2018,5,17,7,0,2.0,116.0,2.7,15.1,117.0,85.26,70.05
2018,5,17,7,15,2.0,130.5,2.65,15.6,131.5,95.67,78.79
2018,5,17,7,30,2.0,145.0,2.6,16.1,146.0,106.01,87.32
2018,5,17,7,45,14.5,174.0,2.6,16.55,182.0,125.69,103.77
2018,5,17,8,0,27.0,203.0,2.6,17.0,218.0,138.22,113.89
2018,5,17,8,15,37.5,226.5,2.55,17.45,249.5,152.23,125.14
2018,5,17,8,30,48.0,250.0,2.5,17.9,281.0,165.88,135.96
2018,5,17,8,45,62.0,278.0,2.5,18.35,321.0,187.11,144.66
2018,5,17,9,0,76.0,306.0,2.5,18.8,361.0,213.66,163.34
2018,5,17,9,15,229.5,289.0,2.55,19.2,467.5,228.76,167.89
2018,5,17,9,30,383.0,272.0,2.6,19.6,574.0,272.76,197.11
2018,5,17,9,45,486.0,260.0,2.6,20.0,659.5,327.49,238.52
2018,5,17,10,0,589.0,248.0,2.6,20.4,745.0,391.35,288.02
2018,5,17,10,15,702.5,202.5,2.7,20.75,813.5,448.64,333.4
2018,5,17,10,30,816.0,157.0,2.8,21.1,882.0,515.36,386.14
2018,5,17,10,45,849.5,143.0,2.85,21.4,912.5,566.09,426.97
2018,5,17,11,0,883.0,129.0,2.9,21.7,943.0,620.65,469.63
2018,5,17,11,15,886.0,129.5,3.0,21.95,955.5,666.86,505.35
2018,5,17,11,30,889.0,130.0,3.1,22.2,968.0,710.98,538.75
2018,5,17,11,45,889.5,130.5,3.15,22.4,972.5,751.06,568.44
2018,5,17,12,0,890.0,131.0,3.2,22.6,977.0,788.54,595.73
2018,5,17,12,15,890.0,130.0,3.3,22.7,974.0,821.68,619.02
2018,5,17,12,30,890.0,129.0,3.4,22.8,971.0,851.8,639.91
2018,5,17,12,45,889.0,127.0,3.5,22.85,960.5,877.04,657.62
2018,5,17,13,0,888.0,125.0,3.6,22.9,950.0,898.84,673.07
2018,5,17,13,15,884.0,124.5,3.7,22.8,932.5,915.73,685.69
2018,5,17,13,30,880.0,124.0,3.8,22.7,915.0,928.92,695.96
2018,5,17,13,45,875.0,122.0,3.9,22.55,890.5,936.06,702.39
2018,5,17,14,0,870.0,120.0,4.0,22.4,866.0,939.36,706.4
2018,5,17,14,15,862.0,118.5,4.05,22.15,835.0,936.54,706.39
2018,5,17,14,30,854.0,117.0,4.1,21.9,804.0,929.97,703.97
2018,5,17,14,45,844.0,115.0,4.15,21.6,767.5,917.39,697.67
2018,5,17,15,0,834.0,113.0,4.2,21.3,731.0,901.29,689.01
2018,5,17,15,15,820.5,110.0,4.2,21.3,689.0,889.09,682.13
2018,5,17,15,30,807.0,107.0,4.2,21.3,647.0,861.76,664.62
2018,5,17,15,45,790.5,103.5,4.2,20.45,601.5,828.3,644.87
2018,5,17,16,0,774.0,100.0,4.2,19.6,556.0,792.24,622.94
2018,5,17,16,15,752.0,96.0,4.15,19.05,507.5,748.78,594.29
2018,5,17,16,30,730.0,92.0,4.1,18.5,459.0,703.61,563.85
2018,5,17,16,45,699.5,88.5,4.05,17.95,409.0,654.77,529.96
2018,5,17,17,0,669.0,85.0,4.0,17.4,359.0,602.18,491.61
2018,5,17,17,15,626.0,79.5,3.9,16.8,308.5,538.84,442.97
2018,5,17,17,30,583.0,74.0,3.8,16.2,258.0,477.06,393.87
2018,5,17,17,45,522.0,67.5,3.7,15.6,209.5,405.66,335.1
2018,5,17,18,0,461.0,61.0,3.6,15.0,161.0,338.39,277.65
2018,5,17,18,15,356.5,51.5,3.5,14.6,117.0,248.58,200.14
2018,5,17,18,30,252.0,42.0,3.4,14.2,73.0,175.1,134.61
2018,5,17,18,45,143.0,26.5,3.3,13.8,42.5,99.59,53.47
2018,5,17,19,0,34.0,11.0,3.2,13.4,12.0,19.28,0.0
2018,5,17,19,15,17.0,5.5,3.15,13.3,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,12.25,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.3,2.0,1.57,0.0
2018,5,18,5,15,8.0,6.5,2.7,12.45,7.0,5.31,0.0
2018,5,18,5,30,14.0,11.0,2.8,12.6,12.0,8.94,1.61
2018,5,18,5,45,12.0,15.0,2.85,12.8,16.5,11.84,4.73
2018,5,18,6,0,10.0,19.0,2.9,13.0,21.0,15.0,7.74
2018,5,18,6,15,5.0,25.0,2.95,13.35,26.0,19.08,11.5
2018,5,18,6,30,0.0,31.0,3.0,13.7,31.0,23.63,15.63
2018,5,18,6,45,0.0,45.0,3.0,14.05,45.0,34.39,25.25
2018,5,18,7,0,0.0,59.0,3.0,14.4,59.0,45.19,34.78
2018,5,18,7,15,0.0,73.5,3.0,14.65,73.5,56.42,44.57
2018,5,18,7,30,0.0,88.0,3.0,14.9,88.0,67.42,54.03
2018,5,18,7,45,0.0,95.0,2.95,15.15,95.0,72.69,58.39
2018,5,18,8,0,0.0,102.0,2.9,15.4,102.0,77.93,62.68
2018,5,18,8,15,0.0,96.5,2.9,15.8,96.5,74.18,59.13
2018,5,18,8,30,0.0,91.0,2.9,16.2,91.0,70.17,55.39
2018,5,18,8,45,0.0,111.0,2.9,16.6,111.0,84.94,64.73
2018,5,18,9,0,0.0,131.0,2.9,17.0,131.0,99.6,76.41
2018,5,18,9,15,4.0,163.5,2.9,17.5,166.5,124.02,95.64
2018,5,18,9,30,8.0,196.0,2.9,18.0,202.0,149.04,115.14
2018,5,18,9,45,16.0,252.5,2.9,18.55,265.5,192.88,149.17
2018,5,18,10,0,24.0,309.0,2.9,19.1,329.0,233.18,179.96
2018,5,18,10,15,51.0,351.5,2.9,19.5,396.0,278.87,214.48
2018,5,18,10,30,78.0,394.0,2.9,19.9,463.0,328.73,251.98
2018,5,18,10,45,226.0,382.0,2.95,20.3,589.0,408.47,312.11
2018,5,18,11,0,374.0,370.0,3.0,20.7,715.0,505.29,384.75
2018,5,18,11,15,596.5,272.0,3.05,20.9,831.0,600.22,456.96
2018,5,18,11,30,819.0,174.0,3.1,21.1,947.0,704.14,535.21
2018,5,18,11,45,814.5,176.5,3.15,21.35,948.5,741.51,562.37
2018,5,18,12,0,810.0,179.0,3.2,21.6,950.0,776.1,587.46
2018,5,18,12,15,689.0,258.0,3.3,21.65,912.5,787.35,593.69
2018,5,18,12,30,568.0,337.0,3.4,21.7,875.0,782.51,588.51
2018,5,18,12,45,698.5,253.0,3.45,21.7,907.5,845.84,636.75
2018,5,18,13,0,829.0,169.0,3.5,21.7,940.0,898.66,675.7
2018,5,18,13,15,793.0,186.0,3.55,21.55,912.5,902.73,679.21
2018,5,18,13,30,757.0,203.0,3.6,21.4,885.0,912.52,687.14
2018,5,18,13,45,662.0,245.5,3.6,21.25,830.0,878.57,663.27
2018,5,18,14,0,567.0,288.0,3.6,21.1,775.0,834.38,631.96
2018,5,18,14,15,590.0,264.5,3.6,20.85,755.0,844.11,641.42
2018,5,18,14,30,613.0,241.0,3.6,20.6,735.0,847.47,646.23
2018,5,18,14,45,645.5,213.0,3.55,20.3,712.0,851.35,651.7
2018,5,18,15,0,678.0,185.0,3.5,20.0,689.0,850.4,653.51
2018,5,18,15,15,601.5,200.0,3.5,20.0,628.0,788.8,610.2
2018,5,18,15,30,525.0,215.0,3.5,20.0,567.0,718.81,560.29
2018,5,18,15,45,537.0,193.5,3.5,19.2,531.5,697.45,548.85
2018,5,18,16,0,549.0,172.0,3.5,18.4,496.0,672.8,534.42
2018,5,18,16,15,612.0,141.5,3.55,17.75,473.5,687.0,549.22
2018,5,18,16,30,675.0,111.0,3.6,17.1,451.0,684.53,551.07
2018,5,18,16,45,657.0,103.5,3.65,16.5,405.0,638.95,519.22
2018,5,18,17,0,639.0,96.0,3.7,15.9,359.0,592.21,485.25
2018,5,18,17,15,598.0,88.5,3.65,15.3,308.5,529.12,436.75
2018,5,18,17,30,557.0,81.0,3.6,14.7,258.0,467.47,387.72
2018,5,18,17,45,499.5,73.0,3.55,14.15,210.0,397.57,329.99
2018,5,18,18,0,442.0,65.0,3.5,13.6,162.0,331.53,273.41
2018,5,18,18,15,351.5,55.0,3.45,13.35,119.5,249.81,202.15
2018,5,18,18,30,261.0,45.0,3.4,13.1,77.0,182.02,140.98
2018,5,18,18,45,157.0,29.0,3.35,12.8,46.0,108.32,62.18
2018,5,18,19,0,53.0,13.0,3.3,12.5,15.0,26.75,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.45,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,45,3.0,2.0,3.85,12.0,2.0,0.0,0.0
2018,5,19,5,0,6.0,4.0,3.8,12.0,4.0,3.15,0.0
2018,5,19,5,15,15.5,7.5,3.85,12.1,8.5,6.11,0.0
2018,5,19,5,30,25.0,11.0,3.9,12.2,13.0,8.64,1.43
2018,5,19,5,45,22.0,12.0,3.95,12.25,15.0,9.83,2.99
2018,5,19,6,0,19.0,13.0,4.0,12.3,17.0,10.62,3.85
2018,5,19,6,15,9.5,17.5,4.0,12.45,19.5,13.84,6.83
2018,5,19,6,30,0.0,22.0,4.0,12.6,22.0,16.74,9.48
2018,5,19,6,45,0.0,42.0,4.0,12.7,42.0,32.08,23.31
2018,5,19,7,0,0.0,62.0,4.0,12.8,62.0,47.51,37.07
2018,5,19,7,15,2.0,95.5,4.0,13.2,96.5,72.34,58.96
2018,5,19,7,30,4.0,129.0,4.0,13.6,131.0,95.68,79.19
2018,5,19,7,45,3.5,141.5,4.05,14.05,143.5,104.67,86.6
2018,5,19,8,0,3.0,154.0,4.1,14.5,156.0,113.59,93.89
2018,5,19,8,15,4.0,169.5,4.1,14.8,172.0,124.44,102.81
2018,5,19,8,30,5.0,185.0,4.1,15.1,188.0,135.18,111.57
2018,5,19,8,45,9.0,205.5,4.15,15.4,211.5,150.18,118.2
2018,5,19,9,0,13.0,226.0,4.2,15.7,235.0,166.47,130.62
2018,5,19,9,15,25.5,261.5,4.2,16.05,281.0,187.41,146.36
2018,5,19,9,30,38.0,297.0,4.2,16.4,327.0,217.93,169.82
2018,5,19,9,45,39.0,323.5,4.2,16.75,355.5,241.56,188.19
2018,5,19,10,0,40.0,350.0,4.2,17.1,384.0,266.0,207.08
2018,5,19,10,15,155.0,364.5,4.25,17.45,502.0,329.42,254.8
2018,5,19,10,30,270.0,379.0,4.3,17.8,620.0,406.85,313.99
2018,5,19,10,45,506.5,296.5,4.3,18.1,760.5,497.78,384.06
2018,5,19,11,0,743.0,214.0,4.3,18.4,901.0,606.35,467.67
2018,5,19,11,15,711.0,231.5,4.35,18.5,896.0,640.98,494.93
2018,5,19,11,30,679.0,249.0,4.4,18.6,891.0,671.26,518.5
2018,5,19,11,45,761.5,211.5,4.45,18.75,934.5,735.63,567.84
2018,5,19,12,0,844.0,174.0,4.5,18.9,978.0,796.07,613.78
2018,5,19,12,15,860.0,165.5,4.5,18.8,983.0,835.78,643.58
2018,5,19,12,30,876.0,157.0,4.5,18.7,988.0,859.25,660.8
2018,5,19,12,45,822.0,182.5,4.55,18.65,955.5,878.4,674.86
2018,5,19,13,0,768.0,208.0,4.6,18.6,923.0,877.46,674.89
2018,5,19,13,15,812.0,183.5,4.65,18.45,927.0,915.82,703.1
2018,5,19,13,30,856.0,159.0,4.7,18.3,931.0,950.58,728.56
2018,5,19,13,45,849.5,158.0,4.7,18.15,906.5,957.72,734.46
2018,5,19,14,0,843.0,157.0,4.7,18.0,882.0,960.97,737.99
2018,5,19,14,15,817.0,161.5,4.7,17.8,843.5,947.54,730.15
2018,5,19,14,30,791.0,166.0,4.7,17.6,805.0,930.27,719.78
2018,5,19,14,45,795.0,157.0,4.7,17.35,774.0,924.32,717.67
2018,5,19,15,0,799.0,148.0,4.7,17.1,743.0,914.53,712.87
2018,5,19,15,15,783.5,145.0,4.7,17.1,700.5,889.22,696.38
2018,5,19,15,30,768.0,142.0,4.7,17.1,658.0,867.62,682.66
2018,5,19,15,45,736.0,141.0,4.65,16.5,607.5,824.29,654.24
2018,5,19,16,0,704.0,140.0,4.6,15.9,557.0,779.09,624.13
2018,5,19,16,15,663.0,138.0,4.6,15.5,504.0,723.98,585.82
2018,5,19,16,30,622.0,136.0,4.6,15.1,451.0,668.28,545.34
2018,5,19,16,45,532.0,135.0,4.55,14.75,384.0,568.87,469.04
2018,5,19,17,0,442.0,134.0,4.5,14.4,317.0,483.46,401.6
2018,5,19,17,15,406.0,120.5,4.4,13.9,271.0,426.32,356.21
2018,5,19,17,30,370.0,107.0,4.3,13.4,225.0,370.92,310.82
2018,5,19,17,45,239.5,74.5,4.2,12.95,145.5,241.06,201.74
2018,5,19,18,0,109.0,42.0,4.1,12.5,66.0,107.92,87.65
2018,5,19,18,15,54.5,25.5,4.0,12.2,37.5,57.39,43.35
2018,5,19,18,30,0.0,9.0,3.9,11.9,9.0,6.82,0.01
2018,5,19,18,45,0.0,6.0,3.8,11.6,6.0,4.54,0.0
2018,5,19,19,0,0.0,3.0,3.7,11.3,3.0,2.36,0.0
2018,5,19,19,15,0.0,1.5,3.7,11.3,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.4,2.0,1.57,0.0
2018,5,20,5,15,14.5,8.0,3.45,11.55,9.5,6.5,0.0
2018,5,20,5,30,28.0,14.0,3.5,11.7,17.0,11.3,3.71
2018,5,20,5,45,31.5,18.0,3.55,11.8,23.0,14.51,7.15
2018,5,20,6,0,35.0,22.0,3.6,11.9,29.0,17.68,10.2
2018,5,20,6,15,17.5,16.5,3.6,12.1,20.0,13.32,6.38
2018,5,20,6,30,0.0,11.0,3.6,12.3,11.0,8.35,1.91
2018,5,20,6,45,0.0,19.5,3.65,12.5,19.5,14.84,7.77
2018,5,20,7,0,0.0,28.0,3.7,12.7,28.0,21.35,13.61
2018,5,20,7,15,0.0,55.5,3.7,12.95,55.5,42.51,32.47
2018,5,20,7,30,0.0,83.0,3.7,13.2,83.0,63.81,51.21
2018,5,20,7,45,0.0,94.0,3.75,13.5,94.0,72.0,58.16
2018,5,20,8,0,0.0,105.0,3.8,13.8,105.0,80.07,64.95
2018,5,20,8,15,4.0,142.0,3.75,13.75,144.5,106.16,87.42
2018,5,20,8,30,8.0,179.0,3.7,13.7,184.0,131.39,108.89
2018,5,20,8,45,15.5,210.0,3.7,13.7,221.0,153.51,121.47
2018,5,20,9,0,23.0,241.0,3.7,13.7,258.0,169.46,133.5
2018,5,20,9,15,26.0,257.5,3.7,13.7,277.5,184.96,145.55
2018,5,20,9,30,29.0,274.0,3.7,13.7,297.0,201.15,158.29
2018,5,20,9,45,26.5,293.0,3.7,13.75,314.5,217.94,171.72
2018,5,20,10,0,24.0,312.0,3.7,13.8,332.0,234.88,185.16
2018,5,20,10,15,67.0,363.5,3.75,14.05,422.5,293.31,230.51
2018,5,20,10,30,110.0,415.0,3.8,14.3,513.0,356.31,279.21
2018,5,20,10,45,151.5,433.0,3.85,14.5,571.5,403.96,316.03
2018,5,20,11,0,193.0,451.0,3.9,14.7,630.0,456.12,356.25
2018,5,20,11,15,214.5,455.0,3.95,15.15,656.0,489.66,381.75
2018,5,20,11,30,236.0,459.0,4.0,15.6,682.0,524.59,408.14
2018,5,20,11,45,239.5,460.0,4.05,16.05,687.5,551.26,427.85
2018,5,20,12,0,243.0,461.0,4.1,16.5,693.0,573.38,444.06
2018,5,20,12,15,255.5,453.5,4.15,16.9,696.5,594.77,459.97
2018,5,20,12,30,268.0,446.0,4.2,17.3,700.0,615.41,475.26
2018,5,20,12,45,331.5,424.5,4.25,17.65,735.5,665.95,513.62
2018,5,20,13,0,395.0,403.0,4.3,18.0,771.0,717.17,552.08
2018,5,20,13,15,413.5,386.0,4.35,17.9,765.0,746.58,574.42
2018,5,20,13,30,432.0,369.0,4.4,17.8,759.0,761.72,586.95
2018,5,20,13,45,429.0,358.0,4.45,17.65,736.5,760.09,587.19
2018,5,20,14,0,426.0,347.0,4.5,17.5,714.0,755.76,585.62
2018,5,20,14,15,414.5,338.5,4.45,17.05,685.0,743.18,578.08
2018,5,20,14,30,403.0,330.0,4.4,16.6,656.0,728.11,568.76
2018,5,20,14,45,314.5,334.5,4.4,16.1,582.0,633.95,499.7
2018,5,20,15,0,226.0,339.0,4.4,15.6,508.0,537.48,427.31
2018,5,20,15,15,182.0,321.0,4.4,15.6,452.0,479.85,383.47
2018,5,20,15,30,138.0,303.0,4.4,15.6,396.0,422.43,338.9
2018,5,20,15,45,84.0,256.5,4.25,14.7,312.0,307.74,249.0
2018,5,20,16,0,30.0,210.0,4.1,13.8,228.0,214.99,173.96
2018,5,20,16,15,85.5,210.0,4.0,13.5,255.0,262.27,215.28
2018,5,20,16,30,141.0,210.0,3.9,13.2,282.0,323.69,267.3
2018,5,20,16,45,109.0,168.0,3.85,12.9,220.0,251.53,208.52
2018,5,20,17,0,77.0,126.0,3.8,12.6,158.0,181.07,150.13
2018,5,20,17,15,49.5,105.0,3.7,12.5,124.5,126.27,103.67
2018,5,20,17,30,22.0,84.0,3.6,12.4,91.0,87.23,69.91
2018,5,20,17,45,11.0,57.0,3.55,12.25,60.5,50.05,37.77
2018,5,20,18,0,0.0,30.0,3.5,12.1,30.0,22.86,14.07
2018,5,20,18,15,0.0,27.5,3.45,12.1,27.5,20.96,12.23
2018,5,20,18,30,0.0,25.0,3.4,12.1,25.0,19.06,10.22
2018,5,20,18,45,0.5,16.5,3.35,12.05,16.5,12.75,3.23
2018,5,20,19,0,1.0,8.0,3.3,12.0,8.0,6.6,0.0
2018,5,20,19,15,0.5,4.0,3.25,12.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.75,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.8,7.0,5.51,0.0
2018,5,21,5,15,64.5,25.0,1.6,12.0,31.0,18.48,0.0
2018,5,21,5,30,120.0,43.0,1.6,12.2,55.0,31.41,20.47
2018,5,21,5,45,204.5,60.0,1.6,12.4,94.5,43.82,32.88
2018,5,21,6,0,289.0,77.0,1.6,12.6,134.0,56.3,44.56
2018,5,21,6,15,358.0,89.0,1.55,13.0,180.5,64.86,52.48
2018,5,21,6,30,427.0,101.0,1.5,13.4,227.0,73.34,60.08
2018,5,21,6,45,480.5,109.5,1.4,13.85,276.5,79.26,65.17
2018,5,21,7,0,534.0,118.0,1.3,14.3,326.0,85.11,70.05
2018,5,21,7,15,574.0,124.0,1.25,14.9,376.5,91.22,75.01
2018,5,21,7,30,614.0,130.0,1.2,15.5,427.0,94.18,77.13
2018,5,21,7,45,646.0,134.0,1.15,16.1,476.0,95.57,77.87
2018,5,21,8,0,678.0,138.0,1.1,16.7,525.0,96.95,78.6
2018,5,21,8,15,701.0,142.0,1.1,17.4,572.0,98.06,79.07
2018,5,21,8,30,724.0,146.0,1.1,18.1,619.0,99.09,79.49
2018,5,21,8,45,743.0,149.0,1.05,18.75,662.5,130.13,82.6
2018,5,21,9,0,762.0,152.0,1.0,19.4,706.0,185.23,112.18
2018,5,21,9,15,780.0,151.5,1.15,20.05,745.0,245.84,156.48
2018,5,21,9,30,798.0,151.0,1.3,20.7,784.0,300.85,201.07
2018,5,21,9,45,813.5,150.5,1.45,21.3,818.5,356.34,247.78
2018,5,21,10,0,829.0,150.0,1.6,21.9,853.0,412.49,294.93
2018,5,21,10,15,836.5,150.5,1.75,22.35,879.0,466.35,339.87
2018,5,21,10,30,844.0,151.0,1.9,22.8,905.0,519.47,383.1
2018,5,21,10,45,850.0,151.5,2.1,23.25,925.0,570.84,424.04
2018,5,21,11,0,856.0,152.0,2.3,23.7,945.0,615.3,459.08
2018,5,21,11,15,859.0,153.0,2.45,23.95,957.5,660.68,493.94
2018,5,21,11,30,862.0,154.0,2.6,24.2,970.0,704.1,526.59
2018,5,21,11,45,863.5,154.0,2.75,24.45,975.0,743.63,555.9
2018,5,21,12,0,865.0,154.0,2.9,24.7,980.0,780.75,583.03
2018,5,21,12,15,861.5,155.5,3.0,24.75,976.5,812.52,606.14
2018,5,21,12,30,858.0,157.0,3.1,24.8,973.0,841.29,626.06
2018,5,21,12,45,851.0,159.0,3.2,24.8,961.0,879.12,652.24
2018,5,21,13,0,844.0,161.0,3.3,24.8,949.0,899.55,666.64
2018,5,21,13,15,840.5,159.0,3.4,24.65,931.5,915.73,678.81
2018,5,21,13,30,837.0,157.0,3.5,24.5,914.0,928.19,688.64
2018,5,21,13,45,830.5,154.5,3.55,24.35,888.5,933.66,693.63
2018,5,21,14,0,824.0,152.0,3.6,24.2,863.0,935.3,696.22
2018,5,21,14,15,815.5,149.0,3.65,23.9,831.5,930.8,695.24
2018,5,21,14,30,807.0,146.0,3.7,23.6,800.0,922.56,691.88
2018,5,21,14,45,795.5,143.0,3.75,23.3,763.0,907.93,684.26
2018,5,21,15,0,784.0,140.0,3.8,23.0,726.0,889.83,674.33
2018,5,21,15,15,769.0,137.0,3.8,23.0,684.5,865.27,658.9
2018,5,21,15,30,754.0,134.0,3.8,23.0,643.0,837.69,641.37
2018,5,21,15,45,735.5,129.5,3.8,22.0,597.5,808.52,625.06
2018,5,21,16,0,717.0,125.0,3.8,21.0,552.0,771.18,602.59
2018,5,21,16,15,694.5,119.5,3.8,20.3,504.0,727.42,574.31
2018,5,21,16,30,672.0,114.0,3.8,19.6,456.0,682.15,544.32
2018,5,21,16,45,641.5,107.0,3.75,18.85,406.0,628.05,506.15
2018,5,21,17,0,611.0,100.0,3.7,18.1,356.0,573.74,466.49
2018,5,21,17,15,567.0,94.0,3.7,17.25,306.5,511.62,419.47
2018,5,21,17,30,523.0,88.0,3.7,16.4,257.0,451.12,371.99
2018,5,21,17,45,462.0,79.5,3.65,15.5,209.5,374.71,309.88
2018,5,21,18,0,401.0,71.0,3.6,14.6,162.0,310.31,255.32
2018,5,21,18,15,314.5,59.5,3.6,14.05,120.0,235.65,190.54
2018,5,21,18,30,228.0,48.0,3.6,13.5,78.0,169.89,132.12
2018,5,21,18,45,137.5,32.0,3.6,12.95,48.0,105.79,67.68
2018,5,21,19,0,47.0,16.0,3.6,12.4,18.0,27.14,0.0
2018,5,21,19,15,23.5,8.0,3.65,12.3,9.0,6.29,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.5,2.0,2.9,11.7,2.0,0.0,0.0
2018,5,22,5,0,5.0,4.0,2.9,11.7,4.0,3.15,0.0
2018,5,22,5,15,47.0,16.0,2.95,11.9,20.5,12.28,0.0
2018,5,22,5,30,89.0,28.0,3.0,12.1,37.0,21.27,12.14
2018,5,22,5,45,137.5,40.5,3.05,12.25,63.5,30.6,21.31
2018,5,22,6,0,186.0,53.0,3.1,12.4,90.0,38.96,29.19
2018,5,22,6,15,126.0,67.0,3.1,12.7,95.5,48.91,38.32
2018,5,22,6,30,66.0,81.0,3.1,13.0,101.0,59.4,47.77
2018,5,22,6,45,50.5,112.0,3.1,13.3,129.0,80.71,66.65
2018,5,22,7,0,35.0,143.0,3.1,13.6,157.0,99.97,83.41
2018,5,22,7,15,46.0,167.0,3.1,13.95,188.0,115.15,96.31
2018,5,22,7,30,57.0,191.0,3.1,14.3,219.0,130.01,108.76
2018,5,22,7,45,50.0,207.0,3.05,14.6,233.5,139.94,116.79
2018,5,22,8,0,43.0,223.0,3.0,14.9,248.0,149.6,124.52
2018,5,22,8,15,56.0,250.0,3.05,15.5,285.0,165.21,137.1
2018,5,22,8,30,69.0,277.0,3.1,16.1,322.0,180.37,149.14
2018,5,22,8,45,63.0,290.0,3.15,16.65,333.5,193.01,150.48
2018,5,22,9,0,57.0,303.0,3.2,17.2,345.0,209.0,161.64
2018,5,22,9,15,63.0,326.5,3.25,17.65,375.0,232.49,179.13
2018,5,22,9,30,69.0,350.0,3.3,18.1,405.0,257.25,197.9
2018,5,22,9,45,95.0,377.5,3.35,18.5,456.5,291.86,223.82
2018,5,22,10,0,121.0,405.0,3.4,18.9,508.0,325.35,249.05
2018,5,22,10,15,168.0,420.0,3.45,19.2,567.5,369.29,282.22
2018,5,22,10,30,215.0,435.0,3.5,19.5,627.0,418.53,319.52
2018,5,22,10,45,235.0,442.5,3.6,19.8,656.5,453.41,346.19
2018,5,22,11,0,255.0,450.0,3.7,20.1,686.0,490.16,374.08
2018,5,22,11,15,376.0,398.0,3.75,20.2,751.5,549.1,419.59
2018,5,22,11,30,497.0,346.0,3.8,20.3,817.0,620.34,473.98
2018,5,22,11,45,604.0,289.5,3.85,20.4,865.0,679.76,519.55
2018,5,22,12,0,711.0,233.0,3.9,20.5,913.0,746.43,569.98
2018,5,22,12,15,731.0,222.0,3.95,20.4,919.5,784.41,598.43
2018,5,22,12,30,751.0,211.0,4.0,20.3,926.0,820.42,625.43
2018,5,22,12,45,757.0,206.0,4.05,20.15,920.0,838.38,639.74
2018,5,22,13,0,763.0,201.0,4.1,20.0,914.0,862.6,658.15
2018,5,22,13,15,732.5,212.5,4.1,19.8,886.5,876.25,668.04
2018,5,22,13,30,702.0,224.0,4.1,19.6,859.0,876.27,668.66
2018,5,22,13,45,701.0,216.0,4.1,19.4,836.0,881.02,673.57
2018,5,22,14,0,700.0,208.0,4.1,19.2,813.0,882.22,676.03
2018,5,22,14,15,768.5,170.5,4.1,19.0,812.5,906.43,694.45
2018,5,22,14,30,837.0,133.0,4.1,18.8,812.0,935.66,716.28
2018,5,22,14,45,825.5,130.5,4.1,18.55,775.0,921.34,708.01
2018,5,22,15,0,814.0,128.0,4.1,18.3,738.0,903.48,697.64
2018,5,22,15,15,799.5,125.5,4.1,18.3,696.5,879.55,682.36
2018,5,22,15,30,785.0,123.0,4.1,18.3,655.0,852.53,664.9
2018,5,22,15,45,766.5,119.5,4.05,17.75,609.0,818.1,643.16
2018,5,22,16,0,748.0,116.0,4.0,17.2,563.0,781.19,619.39
2018,5,22,16,15,723.0,112.0,3.95,16.8,514.0,741.04,592.54
2018,5,22,16,30,698.0,108.0,3.9,16.4,465.0,694.74,560.63
2018,5,22,16,45,665.5,103.5,3.8,16.0,415.0,641.18,521.95
2018,5,22,17,0,633.0,99.0,3.7,15.6,365.0,587.41,481.53
2018,5,22,17,15,579.0,94.0,3.65,15.1,312.5,518.89,428.42
2018,5,22,17,30,525.0,89.0,3.6,14.6,260.0,452.72,375.52
2018,5,22,17,45,443.0,80.5,3.5,14.15,207.5,364.23,302.63
2018,5,22,18,0,361.0,72.0,3.4,13.7,155.0,289.72,239.14
2018,5,22,18,15,296.5,59.0,3.3,13.35,116.0,225.94,183.15
2018,5,22,18,30,232.0,46.0,3.2,13.0,77.0,168.65,131.53
2018,5,22,18,45,145.5,31.5,3.1,12.65,48.0,108.33,71.09
2018,5,22,19,0,59.0,17.0,3.0,12.3,19.0,31.61,0.0
2018,5,22,19,15,29.5,8.5,3.0,12.25,9.5,6.69,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,1.95,11.85,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,2.0,11.9,2.0,1.57,0.0
2018,5,23,5,15,4.0,6.0,2.1,12.05,6.5,4.7,0.0
2018,5,23,5,30,6.0,10.0,2.2,12.2,11.0,7.85,0.95
2018,5,23,5,45,3.0,15.5,2.3,12.35,16.0,11.79,4.76
2018,5,23,6,0,0.0,21.0,2.4,12.5,21.0,15.97,8.67
2018,5,23,6,15,0.0,36.5,2.4,12.8,36.5,27.85,19.46
2018,5,23,6,30,0.0,52.0,2.4,13.1,52.0,39.79,30.22
2018,5,23,6,45,2.0,85.0,2.45,13.35,86.0,64.01,51.8
2018,5,23,7,0,4.0,118.0,2.5,13.6,120.0,86.8,71.79
2018,5,23,7,15,9.0,139.5,2.55,13.95,144.0,101.78,84.59
2018,5,23,7,30,14.0,161.0,2.6,14.3,168.0,116.61,97.09
2018,5,23,7,45,15.0,177.0,2.65,14.7,185.0,127.8,106.26
2018,5,23,8,0,16.0,193.0,2.7,15.1,202.0,138.9,115.25
2018,5,23,8,15,11.0,189.5,2.8,15.45,196.0,137.57,113.59
2018,5,23,8,30,6.0,186.0,2.9,15.8,190.0,135.93,111.74
2018,5,23,8,45,8.5,206.0,3.0,16.2,212.0,150.46,117.9
2018,5,23,9,0,11.0,226.0,3.1,16.6,234.0,166.16,129.79
2018,5,23,9,15,13.5,242.5,3.2,17.1,253.0,180.08,140.23
2018,5,23,9,30,16.0,259.0,3.3,17.6,272.0,194.48,151.08
2018,5,23,9,45,17.5,274.0,3.45,18.15,288.5,208.02,161.26
2018,5,23,10,0,19.0,289.0,3.6,18.7,305.0,221.88,171.68
2018,5,23,10,15,30.0,331.0,3.65,19.0,357.5,255.04,197.04
2018,5,23,10,30,41.0,373.0,3.7,19.3,410.0,295.16,227.61
