Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,10,45,39.5,374.5,3.75,19.6,410.5,302.26,232.77
2018,5,23,11,0,38.0,376.0,3.8,19.9,411.0,308.99,237.7
2018,5,23,11,15,35.0,376.5,3.85,20.05,409.0,313.7,241.17
2018,5,23,11,30,32.0,377.0,3.9,20.2,407.0,317.93,244.26
2018,5,23,11,45,46.0,401.0,3.95,20.3,444.5,352.46,270.65
2018,5,23,12,0,60.0,425.0,4.0,20.4,482.0,388.74,298.15
2018,5,23,12,15,90.5,435.5,4.0,20.4,521.5,428.22,328.46
2018,5,23,12,30,121.0,446.0,4.0,20.4,561.0,482.02,369.14
2018,5,23,12,45,381.5,340.5,4.0,20.4,698.5,645.13,495.35
2018,5,23,13,0,642.0,235.0,4.0,20.4,836.0,796.66,609.34
2018,5,23,13,15,772.5,177.0,3.95,20.3,886.5,868.72,661.65
2018,5,23,13,30,903.0,119.0,3.9,20.2,937.0,935.39,707.79
2018,5,23,13,45,900.0,117.0,3.9,20.1,914.0,944.59,714.58
2018,5,23,14,0,897.0,115.0,3.9,20.0,891.0,949.93,719.28
2018,5,23,14,15,891.0,113.0,3.9,19.8,860.5,948.64,719.88
2018,5,23,14,30,885.0,111.0,3.9,19.6,830.0,943.49,718.01
2018,5,23,14,45,877.0,108.0,3.9,19.4,793.5,931.71,711.71
2018,5,23,15,0,869.0,105.0,3.9,19.2,757.0,916.25,702.97
2018,5,23,15,15,856.5,102.5,3.9,19.2,715.0,893.72,688.83
2018,5,23,15,30,844.0,100.0,3.9,19.2,673.0,867.94,672.45
2018,5,23,15,45,828.0,97.0,3.85,18.6,627.0,845.44,659.64
2018,5,23,16,0,812.0,94.0,3.8,18.0,581.0,809.86,637.26
2018,5,23,16,15,792.0,90.5,3.75,17.55,532.0,768.0,609.7
2018,5,23,16,30,772.0,87.0,3.7,17.1,483.0,724.21,580.26
2018,5,23,16,45,736.0,84.5,3.65,16.65,430.0,667.93,540.78
2018,5,23,17,0,700.0,82.0,3.6,16.2,377.0,614.64,501.98
2018,5,23,17,15,669.5,76.0,3.5,15.65,328.0,558.41,459.09
2018,5,23,17,30,639.0,70.0,3.4,15.1,279.0,502.61,414.96
2018,5,23,17,45,583.5,64.0,3.3,14.55,229.5,433.16,358.04
2018,5,23,18,0,528.0,58.0,3.2,14.0,180.0,367.29,301.98
2018,5,23,18,15,443.5,50.0,3.05,13.5,135.5,289.53,234.38
2018,5,23,18,30,359.0,42.0,2.9,13.0,91.0,219.42,171.57
2018,5,23,18,45,236.5,29.5,2.7,12.55,56.5,140.28,94.54
2018,5,23,19,0,114.0,17.0,2.5,12.1,22.0,48.55,0.0
2018,5,23,19,15,57.0,8.5,2.55,11.95,11.0,21.18,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,24,4,45,13.5,4.0,1.95,10.9,4.0,0.0,0.0
2018,5,24,5,0,27.0,8.0,2.0,11.0,8.0,6.29,0.0
2018,5,24,5,15,67.5,15.5,2.0,11.25,21.5,11.76,0.0
2018,5,24,5,30,108.0,23.0,2.0,11.5,35.0,17.4,9.07
2018,5,24,5,45,54.0,20.5,2.0,11.75,26.5,15.91,8.44
2018,5,24,6,0,0.0,18.0,2.0,12.0,18.0,13.67,6.64
2018,5,24,6,15,0.0,26.5,2.0,12.45,26.5,20.18,12.58
2018,5,24,6,30,0.0,35.0,2.0,12.9,35.0,26.7,18.47
2018,5,24,6,45,0.0,47.5,1.95,13.4,47.5,36.32,27.06
2018,5,24,7,0,0.0,60.0,1.9,13.9,60.0,45.97,35.54
2018,5,24,7,15,0.0,74.5,1.9,14.5,74.5,57.2,45.27
2018,5,24,7,30,0.0,89.0,1.9,15.1,89.0,68.19,54.63
2018,5,24,7,45,0.5,106.5,1.9,15.65,107.0,80.88,65.35
2018,5,24,8,0,1.0,124.0,1.9,16.2,125.0,93.42,75.78
2018,5,24,8,15,0.5,120.5,1.9,16.75,121.0,91.29,73.54
2018,5,24,8,30,0.0,117.0,1.9,17.3,117.0,89.03,71.23
2018,5,24,8,45,1.5,140.0,1.95,17.85,141.0,105.63,81.11
2018,5,24,9,0,3.0,163.0,2.0,18.4,165.0,122.59,94.27
2018,5,24,9,15,10.0,216.0,2.05,18.9,224.0,161.56,124.57
2018,5,24,9,30,17.0,269.0,2.1,19.4,283.0,201.43,155.09
2018,5,24,9,45,24.0,301.5,2.15,19.9,321.5,228.74,175.54
2018,5,24,10,0,31.0,334.0,2.2,20.4,360.0,251.32,192.29
2018,5,24,10,15,37.0,357.0,2.3,20.75,389.5,275.38,210.32
2018,5,24,10,30,43.0,380.0,2.4,21.1,419.0,300.72,229.23
2018,5,24,10,45,35.0,354.5,2.45,21.5,386.5,285.32,217.31
2018,5,24,11,0,27.0,329.0,2.5,21.9,354.0,267.65,203.72
2018,5,24,11,15,18.5,273.0,2.6,22.15,290.0,221.95,168.81
2018,5,24,11,30,10.0,217.0,2.7,22.4,226.0,174.99,132.58
2018,5,24,11,45,9.0,206.5,2.8,22.6,215.0,167.15,126.51
2018,5,24,12,0,8.0,196.0,2.9,22.8,204.0,159.04,120.15
2018,5,24,12,15,12.5,235.0,3.0,22.7,247.0,194.16,147.53
2018,5,24,12,30,17.0,274.0,3.1,22.6,290.0,230.12,175.32
2018,5,24,12,45,62.5,338.5,3.2,22.5,397.0,335.04,256.31
2018,5,24,13,0,108.0,403.0,3.3,22.4,504.0,450.9,343.4
2018,5,24,13,15,89.5,409.0,3.45,21.9,491.5,430.32,328.42
2018,5,24,13,30,71.0,415.0,3.6,21.4,479.0,424.43,324.65
2018,5,24,13,45,66.5,397.0,3.7,20.85,456.0,408.14,313.65
2018,5,24,14,0,62.0,379.0,3.8,20.3,433.0,390.99,301.93
2018,5,24,14,15,41.0,329.0,3.9,19.65,364.0,327.33,254.28
2018,5,24,14,30,20.0,279.0,4.0,19.0,295.0,245.82,191.71
2018,5,24,14,45,14.0,244.5,4.1,18.35,255.5,211.13,165.22
2018,5,24,15,0,8.0,210.0,4.2,17.7,216.0,176.41,138.18
2018,5,24,15,15,7.0,198.0,4.2,17.7,203.0,165.71,129.93
2018,5,24,15,30,6.0,186.0,4.2,17.7,190.0,154.99,121.59
2018,5,24,15,45,7.5,176.0,4.15,16.65,180.5,148.18,116.95
2018,5,24,16,0,9.0,166.0,4.1,15.6,171.0,141.31,112.2
2018,5,24,16,15,22.5,160.5,4.0,15.4,172.5,159.53,128.14
2018,5,24,16,30,36.0,155.0,3.9,15.2,174.0,165.53,133.99
2018,5,24,16,45,91.0,156.5,3.8,14.95,197.0,224.01,184.22
2018,5,24,17,0,146.0,158.0,3.7,14.7,220.0,263.69,218.41
2018,5,24,17,15,182.0,137.5,3.55,14.45,204.5,261.85,217.92
2018,5,24,17,30,218.0,117.0,3.4,14.2,189.0,269.31,224.46
2018,5,24,17,45,226.0,99.0,3.3,13.9,162.5,245.21,203.95
2018,5,24,18,0,234.0,81.0,3.2,13.6,136.0,219.63,181.24
2018,5,24,18,15,186.5,65.0,3.1,13.4,102.0,168.68,136.26
2018,5,24,18,30,139.0,49.0,3.0,13.2,68.0,122.41,94.81
2018,5,24,18,45,81.5,32.0,2.85,12.95,42.0,75.91,50.34
2018,5,24,19,0,24.0,15.0,2.7,12.7,16.0,23.33,0.0
2018,5,24,19,15,12.0,7.5,2.65,12.65,8.0,8.95,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,11.8,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,11.9,4.0,3.15,0.0
2018,5,25,5,15,6.0,11.0,1.75,12.1,11.5,8.64,0.0
2018,5,25,5,30,10.0,18.0,1.9,12.3,19.0,14.18,6.36
2018,5,25,5,45,17.0,29.0,2.0,12.5,32.0,22.83,14.53
2018,5,25,6,0,24.0,40.0,2.1,12.7,45.0,31.18,22.28
2018,5,25,6,15,15.5,54.0,2.15,13.1,57.5,41.36,31.54
2018,5,25,6,30,7.0,68.0,2.2,13.5,70.0,51.78,40.88
2018,5,25,6,45,5.5,91.0,2.25,13.85,93.0,68.16,55.37
2018,5,25,7,0,4.0,114.0,2.3,14.2,116.0,84.26,69.36
2018,5,25,7,15,15.0,138.5,2.3,14.6,146.0,101.31,83.95
2018,5,25,7,30,26.0,163.0,2.3,15.0,176.0,113.89,94.43
2018,5,25,7,45,76.0,205.5,2.35,15.45,248.5,139.84,116.23
2018,5,25,8,0,126.0,248.0,2.4,15.9,321.0,158.01,131.06
2018,5,25,8,15,143.0,271.0,2.45,16.2,360.0,170.18,140.75
2018,5,25,8,30,160.0,294.0,2.5,16.5,399.0,181.91,150.0
2018,5,25,8,45,107.0,283.5,2.55,16.85,355.5,182.91,141.17
2018,5,25,9,0,54.0,273.0,2.6,17.2,312.0,191.55,147.75
2018,5,25,9,15,36.5,260.5,2.65,17.6,287.5,188.28,145.24
2018,5,25,9,30,19.0,248.0,2.7,18.0,263.0,187.66,145.15
2018,5,25,9,45,14.0,229.0,2.75,18.4,240.5,175.51,135.42
2018,5,25,10,0,9.0,210.0,2.8,18.8,218.0,161.95,124.58
2018,5,25,10,15,16.0,264.5,2.85,19.05,279.0,205.8,158.73
2018,5,25,10,30,23.0,319.0,2.9,19.3,340.0,248.49,191.5
2018,5,25,10,45,22.5,324.0,2.95,19.55,344.5,257.4,198.07
2018,5,25,11,0,22.0,329.0,3.0,19.8,349.0,263.8,202.77
2018,5,25,11,15,25.5,346.0,3.1,19.8,370.0,284.2,218.44
2018,5,25,11,30,29.0,363.0,3.2,19.8,391.0,304.57,234.03
2018,5,25,11,45,34.5,382.5,3.25,19.8,415.5,329.05,252.7
2018,5,25,12,0,40.0,402.0,3.3,19.8,440.0,354.45,272.01
2018,5,25,12,15,29.5,350.0,3.4,19.8,378.0,308.86,237.48
2018,5,25,12,30,19.0,298.0,3.5,19.8,316.0,250.99,193.25
2018,5,25,12,45,10.5,217.0,3.55,19.8,227.0,179.88,138.09
2018,5,25,13,0,2.0,136.0,3.6,19.8,138.0,108.25,81.49
2018,5,25,13,15,1.0,127.0,3.65,19.65,128.0,100.29,75.29
2018,5,25,13,30,0.0,118.0,3.7,19.5,118.0,92.24,68.93
2018,5,25,13,45,45.5,136.0,3.7,19.4,175.5,165.55,129.35
2018,5,25,14,0,91.0,154.0,3.7,19.3,233.0,237.08,187.5
2018,5,25,14,15,150.0,166.0,3.7,19.15,290.5,305.57,243.18
2018,5,25,14,30,209.0,178.0,3.7,19.0,348.0,373.84,298.03
2018,5,25,14,45,213.5,190.5,3.7,18.8,357.5,391.6,312.13
2018,5,25,15,0,218.0,203.0,3.7,18.6,367.0,408.58,325.85
2018,5,25,15,15,297.5,215.0,3.7,18.6,425.5,491.59,391.69
2018,5,25,15,30,377.0,227.0,3.7,18.6,484.0,592.88,469.46
2018,5,25,15,45,380.5,214.0,3.55,18.2,458.0,576.3,458.13
2018,5,25,16,0,384.0,201.0,3.4,17.8,432.0,557.67,445.78
2018,5,25,16,15,296.0,195.0,3.3,17.6,364.0,450.39,363.5
2018,5,25,16,30,208.0,189.0,3.2,17.4,296.0,367.85,298.42
2018,5,25,16,45,221.5,173.0,3.1,17.15,276.5,355.09,289.84
2018,5,25,17,0,235.0,157.0,3.0,16.9,257.0,340.47,279.21
2018,5,25,17,15,286.5,133.0,2.85,16.6,239.0,340.2,280.39
2018,5,25,17,30,338.0,109.0,2.7,16.3,221.0,349.5,288.19
2018,5,25,17,45,333.5,91.5,2.55,16.0,186.0,311.87,256.72
2018,5,25,18,0,329.0,74.0,2.4,15.7,151.0,273.62,223.67
2018,5,25,18,15,290.5,60.0,2.2,15.3,116.0,222.84,179.06
2018,5,25,18,30,252.0,46.0,2.0,14.9,81.0,175.68,136.35
2018,5,25,18,45,174.5,32.5,1.75,14.5,52.5,119.14,81.68
2018,5,25,19,0,97.0,19.0,1.5,14.1,24.0,59.8,0.0
2018,5,25,19,15,48.5,9.5,1.45,13.8,12.0,19.76,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,4,45,5.5,2.5,1.5,12.35,2.5,0.0,0.0
2018,5,26,5,0,11.0,5.0,1.6,12.4,5.0,3.93,0.0
2018,5,26,5,15,26.5,10.5,1.75,12.55,13.0,8.23,0.0
2018,5,26,5,30,42.0,16.0,1.9,12.7,21.0,12.47,4.93
2018,5,26,5,45,27.0,21.0,2.05,12.9,24.5,16.77,9.17
2018,5,26,6,0,12.0,26.0,2.2,13.1,28.0,20.56,12.76
2018,5,26,6,15,7.0,41.0,2.2,13.3,42.5,31.39,22.6
2018,5,26,6,30,2.0,56.0,2.2,13.5,57.0,42.91,32.96
2018,5,26,6,45,1.0,45.0,2.2,13.7,45.5,34.41,25.29
2018,5,26,7,0,0.0,34.0,2.2,13.9,34.0,25.95,17.65
2018,5,26,7,15,0.0,47.5,2.15,14.15,47.5,36.35,26.83
2018,5,26,7,30,0.0,61.0,2.1,14.4,61.0,46.78,35.93
2018,5,26,7,45,0.0,61.0,2.1,14.65,61.0,46.81,35.77
2018,5,26,8,0,0.0,61.0,2.1,14.9,61.0,46.84,35.64
2018,5,26,8,15,0.0,61.0,2.05,15.15,61.0,46.88,35.51
2018,5,26,8,30,0.0,61.0,2.0,15.4,61.0,46.92,35.4
2018,5,26,8,45,0.0,77.0,2.0,15.65,77.0,59.36,43.85
2018,5,26,9,0,0.0,93.0,2.0,15.9,93.0,71.85,53.96
2018,5,26,9,15,1.5,123.5,2.0,16.15,124.5,94.71,72.37
2018,5,26,9,30,3.0,154.0,2.0,16.4,156.0,117.66,90.66
2018,5,26,9,45,9.0,206.5,2.0,16.65,214.0,158.01,122.52
2018,5,26,10,0,15.0,259.0,2.0,16.9,272.0,199.15,154.58
2018,5,26,10,15,22.0,302.5,2.05,17.35,322.0,235.42,182.35
2018,5,26,10,30,29.0,346.0,2.1,17.8,372.0,270.08,208.6
2018,5,26,10,45,30.5,354.0,2.15,18.3,382.0,282.17,217.39
2018,5,26,11,0,32.0,362.0,2.2,18.8,392.0,294.52,226.4
2018,5,26,11,15,38.0,379.5,2.3,19.15,415.5,317.07,243.32
2018,5,26,11,30,44.0,397.0,2.4,19.5,439.0,340.61,260.88
2018,5,26,11,45,64.0,421.0,2.5,19.85,482.5,380.09,290.51
2018,5,26,12,0,84.0,445.0,2.6,20.2,526.0,421.75,321.48
2018,5,26,12,15,167.5,425.5,2.7,20.4,586.0,489.03,372.87
2018,5,26,12,30,251.0,406.0,2.8,20.6,646.0,562.3,427.93
2018,5,26,12,45,361.0,373.5,2.85,20.8,714.5,640.26,486.27
2018,5,26,13,0,471.0,341.0,2.9,21.0,783.0,735.6,555.59
2018,5,26,13,15,624.5,263.5,3.0,21.1,838.5,820.77,618.8
2018,5,26,13,30,778.0,186.0,3.1,21.2,894.0,894.01,672.24
2018,5,26,13,45,819.0,162.0,3.2,21.3,889.5,922.74,692.24
2018,5,26,14,0,860.0,138.0,3.3,21.4,885.0,933.02,700.19
2018,5,26,14,15,851.5,137.0,3.35,21.3,854.5,930.76,700.11
2018,5,26,14,30,843.0,136.0,3.4,21.2,824.0,938.57,707.13
2018,5,26,14,45,832.5,134.0,3.45,21.15,788.0,925.87,700.08
2018,5,26,15,0,822.0,132.0,3.5,21.1,752.0,909.61,690.82
2018,5,26,15,15,808.0,129.5,3.5,21.1,710.5,886.27,676.29
2018,5,26,15,30,794.0,127.0,3.5,21.1,669.0,859.79,659.6
2018,5,26,15,45,773.5,124.0,3.5,20.7,622.5,824.23,637.43
2018,5,26,16,0,753.0,121.0,3.5,20.3,576.0,791.29,616.91
2018,5,26,16,15,713.0,117.5,3.5,19.9,519.5,734.98,579.06
2018,5,26,16,30,673.0,114.0,3.5,19.5,463.0,678.11,540.09
2018,5,26,16,45,651.0,110.0,3.5,19.1,419.0,634.02,508.94
2018,5,26,17,0,629.0,106.0,3.5,18.7,375.0,588.93,476.02
2018,5,26,17,15,583.5,100.5,3.45,18.1,324.5,525.9,428.2
2018,5,26,17,30,538.0,95.0,3.4,17.5,274.0,464.43,380.08
2018,5,26,17,45,475.5,86.5,3.35,16.95,225.0,387.51,317.9
2018,5,26,18,0,413.0,78.0,3.3,16.4,176.0,321.92,262.8
2018,5,26,18,15,327.0,66.5,3.2,15.8,132.5,247.23,198.85
2018,5,26,18,30,241.0,55.0,3.1,15.2,89.0,181.17,141.08
2018,5,26,18,45,148.0,38.0,3.0,14.65,56.5,108.24,74.84
2018,5,26,19,0,55.0,21.0,2.9,14.1,24.0,44.78,0.0
2018,5,26,19,15,27.5,10.5,2.8,13.9,12.0,15.21,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.5,1.15,11.5,6.0,0.0,0.0
2018,5,27,5,0,32.0,11.0,1.2,11.8,12.0,8.65,0.0
2018,5,27,5,15,121.0,27.0,1.35,12.45,39.0,20.3,3.65
2018,5,27,5,30,210.0,43.0,1.5,13.1,66.0,32.2,21.65
2018,5,27,5,45,302.0,54.0,1.65,13.75,106.5,40.58,30.02
2018,5,27,6,0,394.0,65.0,1.8,14.4,147.0,49.01,37.9
2018,5,27,6,15,462.0,73.5,1.8,15.1,195.0,58.06,46.09
2018,5,27,6,30,530.0,82.0,1.8,15.8,243.0,64.22,51.48
2018,5,27,6,45,580.0,87.5,1.8,16.5,293.5,67.87,54.5
2018,5,27,7,0,630.0,93.0,1.8,17.2,344.0,71.54,57.43
2018,5,27,7,15,634.0,104.5,1.85,18.05,386.5,78.45,63.04
2018,5,27,7,30,638.0,116.0,1.9,18.9,429.0,84.91,68.17
2018,5,27,7,45,638.5,128.5,1.95,19.7,469.5,91.5,73.33
2018,5,27,8,0,639.0,141.0,2.0,20.5,510.0,97.58,77.99
2018,5,27,8,15,710.0,129.5,2.05,21.1,571.5,90.44,71.53
2018,5,27,8,30,781.0,118.0,2.1,21.7,633.0,91.26,71.85
2018,5,27,8,45,797.5,120.5,2.2,22.25,676.5,119.17,73.49
2018,5,27,9,0,814.0,123.0,2.3,22.8,720.0,175.23,101.79
2018,5,27,9,15,837.5,120.0,2.4,23.3,762.0,230.56,140.98
2018,5,27,9,30,861.0,117.0,2.5,23.8,804.0,293.16,191.21
2018,5,27,9,45,869.5,118.0,2.55,24.3,836.5,349.1,238.76
2018,5,27,10,0,878.0,119.0,2.6,24.8,869.0,404.72,286.07
2018,5,27,10,15,884.5,120.0,2.65,25.2,895.0,458.97,331.61
2018,5,27,10,30,891.0,121.0,2.7,25.6,921.0,512.23,375.16
2018,5,27,10,45,895.0,121.5,2.75,26.0,940.0,562.65,415.34
2018,5,27,11,0,899.0,122.0,2.8,26.4,959.0,611.41,453.08
2018,5,27,11,15,901.5,122.5,2.85,26.7,971.5,657.4,487.93
2018,5,27,11,30,904.0,123.0,2.9,27.0,984.0,701.26,520.34
2018,5,27,11,45,905.0,123.0,3.0,27.3,988.5,741.39,549.64
2018,5,27,12,0,906.0,123.0,3.1,27.6,993.0,778.96,576.59
2018,5,27,12,15,904.5,123.0,3.2,27.7,990.0,811.87,599.63
2018,5,27,12,30,903.0,123.0,3.3,27.8,987.0,841.73,619.94
2018,5,27,12,45,901.0,122.5,3.35,27.95,977.0,867.54,637.15
2018,5,27,13,0,899.0,122.0,3.4,28.1,967.0,889.94,652.12
2018,5,27,13,15,895.5,121.0,3.45,28.1,949.5,907.04,664.04
2018,5,27,13,30,892.0,120.0,3.5,28.1,932.0,920.44,673.64
2018,5,27,13,45,886.5,119.0,3.6,28.1,908.0,928.28,680.0
2018,5,27,14,0,881.0,118.0,3.7,28.1,884.0,932.32,684.0
2018,5,27,14,15,874.0,116.0,3.7,27.95,853.5,930.23,683.91
2018,5,27,14,30,867.0,114.0,3.7,27.8,823.0,924.36,681.46
2018,5,27,14,45,858.0,111.5,3.7,27.7,787.0,912.48,674.99
2018,5,27,15,0,849.0,109.0,3.7,27.6,751.0,897.03,666.24
2018,5,27,15,15,836.0,107.0,3.7,27.6,709.5,875.09,652.9
2018,5,27,15,30,823.0,105.0,3.7,27.6,668.0,860.56,644.69
2018,5,27,15,45,808.0,102.0,3.65,27.15,623.5,829.24,625.78
2018,5,27,16,0,793.0,99.0,3.6,26.7,579.0,795.24,604.91
2018,5,27,16,15,772.5,95.5,3.5,26.3,531.0,753.78,578.18
2018,5,27,16,30,752.0,92.0,3.4,25.9,483.0,710.46,549.74
2018,5,27,16,45,724.5,87.5,3.35,25.5,432.5,659.27,515.23
2018,5,27,17,0,697.0,83.0,3.3,25.1,382.0,610.44,480.84
2018,5,27,17,15,659.0,78.5,3.15,24.4,332.0,551.42,437.46
2018,5,27,17,30,621.0,74.0,3.0,23.7,282.0,493.4,393.37
2018,5,27,17,45,567.0,67.5,2.85,22.95,233.0,425.35,339.88
2018,5,27,18,0,513.0,61.0,2.7,22.2,184.0,360.75,287.13
2018,5,27,18,15,433.5,52.5,2.35,21.15,139.5,285.89,224.64
2018,5,27,18,30,354.0,44.0,2.0,20.1,95.0,218.2,166.45
2018,5,27,18,45,241.0,32.0,1.7,19.05,61.0,141.83,97.81
2018,5,27,19,0,128.0,20.0,1.4,18.0,27.0,70.98,0.0
2018,5,27,19,15,64.0,10.0,1.3,17.55,13.5,24.02,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,4,45,40.5,6.0,1.15,13.6,7.0,0.0,0.0
2018,5,28,5,0,81.0,12.0,1.2,13.9,14.0,9.44,0.0
2018,5,28,5,15,204.0,23.5,1.35,14.55,43.0,19.28,3.81
2018,5,28,5,30,327.0,35.0,1.5,15.2,72.0,28.75,18.61
2018,5,28,5,45,416.5,43.5,1.7,15.9,114.5,35.59,25.43
2018,5,28,6,0,506.0,52.0,1.9,16.6,157.0,42.49,31.85
2018,5,28,6,15,565.5,57.5,1.85,17.45,205.0,46.86,35.81
2018,5,28,6,30,625.0,63.0,1.8,18.3,253.0,51.29,39.65
2018,5,28,6,45,666.0,68.0,1.7,19.1,304.0,55.14,42.84
2018,5,28,7,0,707.0,73.0,1.6,19.9,355.0,63.76,50.07
2018,5,28,7,15,737.0,76.0,1.6,21.0,405.5,66.11,51.7
2018,5,28,7,30,767.0,79.0,1.6,22.1,456.0,68.46,53.28
2018,5,28,7,45,789.0,82.5,1.6,23.15,505.5,70.93,54.95
2018,5,28,8,0,811.0,86.0,1.6,24.2,555.0,73.32,56.52
2018,5,28,8,15,827.5,88.5,1.65,25.05,601.5,83.5,64.62
2018,5,28,8,30,844.0,91.0,1.7,25.9,648.0,85.49,65.83
2018,5,28,8,45,857.0,93.5,1.8,26.7,691.0,114.36,67.51
2018,5,28,9,0,870.0,96.0,1.9,27.5,734.0,172.23,95.44
2018,5,28,9,15,877.0,99.5,2.0,28.3,771.5,230.59,136.39
2018,5,28,9,30,884.0,103.0,2.1,29.1,809.0,288.98,182.88
2018,5,28,9,45,888.0,106.5,2.2,29.85,840.5,346.25,230.43
2018,5,28,10,0,892.0,110.0,2.3,30.6,872.0,402.74,277.25
2018,5,28,10,15,898.0,111.0,2.4,31.05,898.5,457.37,322.06
2018,5,28,10,30,904.0,112.0,2.5,31.5,925.0,510.95,364.88
2018,5,28,10,45,908.5,113.0,2.65,31.9,945.0,562.48,405.18
2018,5,28,11,0,913.0,114.0,2.8,32.3,965.0,612.38,443.15
2018,5,28,11,15,916.0,114.0,2.85,32.5,977.5,658.81,477.72
2018,5,28,11,30,919.0,114.0,2.9,32.7,990.0,703.09,509.92
2018,5,28,11,45,920.0,114.5,2.95,32.9,995.0,744.04,539.09
2018,5,28,12,0,921.0,115.0,3.0,33.1,1000.0,782.38,565.91
2018,5,28,12,15,920.5,115.0,3.05,33.15,998.0,816.42,588.81
2018,5,28,12,30,920.0,115.0,3.1,33.2,996.0,847.41,609.2
2018,5,28,12,45,917.5,115.5,3.15,33.25,986.0,873.94,626.67
2018,5,28,13,0,915.0,116.0,3.2,33.3,976.0,897.03,641.95
2018,5,28,13,15,912.0,114.5,3.3,33.25,959.0,914.32,654.14
2018,5,28,13,30,909.0,113.0,3.4,33.2,942.0,927.85,664.05
2018,5,28,13,45,903.5,112.5,3.45,33.2,918.0,936.25,670.34
2018,5,28,14,0,898.0,112.0,3.5,33.2,894.0,940.8,674.3
2018,5,28,14,15,890.5,110.5,3.5,33.05,863.0,938.72,674.23
2018,5,28,14,30,883.0,109.0,3.5,32.9,832.0,932.83,671.87
2018,5,28,14,45,873.0,107.5,3.55,32.75,795.5,920.94,666.01
2018,5,28,15,0,863.0,106.0,3.6,32.6,759.0,905.47,657.91
2018,5,28,15,15,850.5,103.5,3.6,32.6,717.5,883.29,644.75
2018,5,28,15,30,838.0,101.0,3.6,32.6,676.0,857.91,629.48
2018,5,28,15,45,821.5,98.5,3.55,32.1,630.5,835.89,617.48
2018,5,28,16,0,805.0,96.0,3.5,31.6,585.0,800.94,596.54
2018,5,28,16,15,784.0,93.0,3.5,31.1,536.5,759.39,571.04
2018,5,28,16,30,763.0,90.0,3.5,30.6,488.0,715.98,543.77
2018,5,28,16,45,735.0,86.0,3.45,30.15,437.5,664.69,509.98
2018,5,28,17,0,707.0,82.0,3.4,29.7,387.0,615.6,476.23
2018,5,28,17,15,670.0,77.5,3.2,28.8,336.5,556.93,434.16
2018,5,28,17,30,633.0,73.0,3.0,27.9,286.0,499.16,391.27
2018,5,28,17,45,581.5,66.5,2.85,26.95,237.0,432.1,339.77
2018,5,28,18,0,530.0,60.0,2.7,26.0,188.0,368.24,288.7
2018,5,28,18,15,452.5,51.5,2.35,24.8,143.0,293.6,227.46
2018,5,28,18,30,375.0,43.0,2.0,23.6,98.0,225.96,170.18
2018,5,28,18,45,260.0,32.0,1.7,22.35,63.5,150.16,103.2
2018,5,28,19,0,145.0,21.0,1.4,21.1,29.0,77.64,0.0
2018,5,28,19,15,72.5,10.5,1.3,20.55,14.5,26.53,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,2.0,14.95,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,2.3,15.2,14.0,9.44,0.0
2018,5,29,5,15,191.0,24.5,2.4,15.7,43.0,18.7,4.05
2018,5,29,5,30,308.0,37.0,2.5,16.2,72.0,30.32,19.86
2018,5,29,5,45,397.0,45.5,2.65,16.75,114.0,37.06,26.6
2018,5,29,6,0,486.0,54.0,2.8,17.3,156.0,43.87,32.95
2018,5,29,6,15,545.5,60.5,2.75,18.1,204.0,48.9,37.49
2018,5,29,6,30,605.0,67.0,2.7,18.9,252.0,53.95,41.87
2018,5,29,6,45,647.0,72.0,2.65,19.65,302.5,57.68,44.94
2018,5,29,7,0,689.0,77.0,2.6,20.4,353.0,61.39,47.91
2018,5,29,7,15,719.5,81.0,2.6,21.1,403.5,69.42,54.53
2018,5,29,7,30,750.0,85.0,2.6,21.8,454.0,72.32,56.66
2018,5,29,7,45,773.0,88.0,2.6,22.45,503.0,74.31,57.99
2018,5,29,8,0,796.0,91.0,2.6,23.1,552.0,76.23,59.25
2018,5,29,8,15,813.0,94.0,2.6,23.8,598.5,77.92,60.31
2018,5,29,8,30,830.0,97.0,2.6,24.5,645.0,88.61,68.85
2018,5,29,8,45,843.5,99.0,2.55,25.25,688.0,115.99,69.92
2018,5,29,9,0,857.0,101.0,2.5,26.0,731.0,172.82,97.23
2018,5,29,9,15,868.5,102.5,2.55,26.6,769.5,229.98,137.42
2018,5,29,9,30,880.0,104.0,2.6,27.2,808.0,287.64,183.68
2018,5,29,9,45,889.0,104.0,2.65,27.75,840.0,343.86,230.95
2018,5,29,10,0,898.0,104.0,2.7,28.3,872.0,399.77,278.02
2018,5,29,10,15,903.0,105.5,2.75,28.8,898.0,454.53,323.45
2018,5,29,10,30,908.0,107.0,2.8,29.3,924.0,508.13,366.72
2018,5,29,10,45,911.5,108.5,2.85,29.75,943.5,559.58,407.16
2018,5,29,11,0,915.0,110.0,2.9,30.2,963.0,609.32,445.08
2018,5,29,11,15,917.0,111.0,2.95,30.5,975.5,655.87,479.91
2018,5,29,11,30,919.0,112.0,3.0,30.8,988.0,700.2,512.27
2018,5,29,11,45,919.0,112.0,3.05,31.1,992.0,740.01,540.76
2018,5,29,12,0,919.0,112.0,3.1,31.4,996.0,777.12,566.81
2018,5,29,12,15,916.5,113.5,3.2,31.5,993.5,810.68,589.75
2018,5,29,12,30,914.0,115.0,3.3,31.6,991.0,841.14,610.15
2018,5,29,12,45,909.5,116.5,3.35,31.7,980.5,866.69,627.04
2018,5,29,13,0,905.0,118.0,3.4,31.8,970.0,888.77,641.7
2018,5,29,13,15,901.5,117.5,3.45,31.7,953.0,906.39,654.04
2018,5,29,13,30,898.0,117.0,3.5,31.6,936.0,920.31,664.1
2018,5,29,13,45,893.5,115.5,3.6,31.45,912.5,928.65,671.1
2018,5,29,14,0,889.0,114.0,3.7,31.3,889.0,933.17,675.76
2018,5,29,14,15,882.5,113.0,3.75,30.9,859.5,932.54,677.6
2018,5,29,14,30,876.0,112.0,3.8,30.5,830.0,928.15,677.11
2018,5,29,14,45,868.0,110.0,3.85,30.1,795.0,917.71,672.74
2018,5,29,15,0,860.0,108.0,3.9,29.7,760.0,903.67,666.07
2018,5,29,15,15,848.0,105.0,3.9,29.7,718.5,881.54,652.69
2018,5,29,15,30,836.0,102.0,3.9,29.7,677.0,856.19,637.17
2018,5,29,15,45,822.5,99.0,3.9,28.45,632.5,836.32,628.53
2018,5,29,16,0,809.0,96.0,3.9,27.2,588.0,803.36,610.56
2018,5,29,16,15,792.0,92.5,3.85,26.2,541.0,764.44,587.25
2018,5,29,16,30,775.0,89.0,3.8,25.2,494.0,723.41,561.94
2018,5,29,16,45,750.0,84.5,3.8,24.2,444.0,673.47,529.62
2018,5,29,17,0,725.0,80.0,3.8,23.2,394.0,622.58,495.06
2018,5,29,17,15,688.5,76.0,3.8,22.0,343.5,566.86,454.95
2018,5,29,17,30,652.0,72.0,3.8,20.8,293.0,509.29,411.75
2018,5,29,17,45,599.0,66.0,3.8,19.55,243.0,441.16,358.3
2018,5,29,18,0,546.0,60.0,3.8,18.3,193.0,376.29,305.13
2018,5,29,18,15,464.0,53.0,3.8,17.4,147.5,300.32,240.59
2018,5,29,18,30,382.0,46.0,3.8,16.5,102.0,231.43,180.22
2018,5,29,18,45,260.5,34.5,3.75,15.6,66.5,151.37,108.07
2018,5,29,19,0,139.0,23.0,3.7,14.7,31.0,78.44,0.0
2018,5,29,19,15,69.5,11.5,3.7,14.35,15.5,26.56,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,45,8.0,5.5,4.6,11.75,5.5,0.0,0.0
2018,5,30,5,0,16.0,11.0,4.7,11.8,11.0,8.65,0.0
2018,5,30,5,15,30.5,25.0,4.75,11.95,27.5,18.73,4.7
2018,5,30,5,30,45.0,39.0,4.8,12.1,44.0,28.95,19.1
2018,5,30,5,45,75.0,57.0,4.85,12.25,70.5,41.7,31.21
2018,5,30,6,0,105.0,75.0,4.9,12.4,97.0,54.32,42.93
2018,5,30,6,15,78.5,83.5,4.9,12.65,102.5,60.47,48.68
2018,5,30,6,30,52.0,92.0,4.9,12.9,108.0,67.55,55.06
2018,5,30,6,45,49.0,116.5,4.9,13.15,133.5,83.64,69.29
2018,5,30,7,0,46.0,141.0,4.9,13.4,159.0,99.3,82.9
2018,5,30,7,15,64.0,172.0,4.9,13.65,201.0,118.54,99.45
2018,5,30,7,30,82.0,203.0,4.9,13.9,243.0,137.2,115.27
2018,5,30,7,45,129.0,227.5,4.9,14.2,298.5,147.21,123.39
2018,5,30,8,0,176.0,252.0,4.9,14.5,354.0,161.27,134.91
2018,5,30,8,15,200.0,271.5,4.9,14.7,396.5,171.99,143.53
2018,5,30,8,30,224.0,291.0,4.9,14.9,439.0,182.36,151.81
2018,5,30,8,45,217.5,314.0,4.9,15.1,465.5,203.02,156.84
2018,5,30,9,0,211.0,337.0,4.9,15.3,492.0,234.93,177.81
2018,5,30,9,15,230.0,352.5,4.9,15.65,529.5,267.17,201.24
2018,5,30,9,30,249.0,368.0,4.9,16.0,567.0,293.71,221.75
2018,5,30,9,45,359.0,344.5,4.9,16.3,644.5,335.67,252.53
2018,5,30,10,0,469.0,321.0,4.9,16.6,722.0,384.09,290.08
2018,5,30,10,15,477.5,324.0,4.9,17.1,743.0,423.72,323.27
2018,5,30,10,30,486.0,327.0,4.9,17.6,764.0,463.51,355.98
2018,5,30,10,45,313.0,389.5,4.9,18.1,673.5,450.55,348.02
2018,5,30,11,0,140.0,452.0,4.9,18.6,583.0,420.63,324.99
2018,5,30,11,15,285.5,421.0,4.9,18.95,692.0,502.99,388.69
2018,5,30,11,30,431.0,390.0,4.9,19.3,801.0,599.73,462.35
2018,5,30,11,45,657.5,270.0,4.9,19.6,901.0,692.28,534.21
2018,5,30,12,0,884.0,150.0,4.9,19.9,1001.0,778.59,601.38
2018,5,30,12,15,876.5,154.0,5.0,20.0,996.0,809.58,624.78
2018,5,30,12,30,869.0,158.0,5.1,20.1,991.0,837.4,645.18
2018,5,30,12,45,873.5,153.0,5.15,20.15,983.0,864.99,665.02
2018,5,30,13,0,878.0,148.0,5.2,20.2,975.0,889.38,682.62
2018,5,30,13,15,867.0,150.5,5.25,20.0,955.0,903.06,693.42
2018,5,30,13,30,856.0,153.0,5.3,19.8,935.0,928.11,712.44
2018,5,30,13,45,859.0,147.5,5.35,19.6,914.5,924.94,711.63
2018,5,30,14,0,862.0,142.0,5.4,19.4,894.0,933.15,719.14
2018,5,30,14,15,854.5,140.0,5.4,19.15,864.0,945.21,729.29
2018,5,30,14,30,847.0,138.0,5.4,18.9,834.0,939.18,726.76
2018,5,30,14,45,836.5,136.0,5.4,18.6,797.5,926.68,719.99
2018,5,30,15,0,826.0,134.0,5.4,18.3,761.0,910.61,710.77
2018,5,30,15,15,812.5,131.0,5.4,18.3,719.5,887.41,695.64
2018,5,30,15,30,799.0,128.0,5.4,18.3,678.0,861.02,678.23
2018,5,30,15,45,781.5,125.0,5.4,17.6,633.0,828.23,657.86
2018,5,30,16,0,764.0,122.0,5.4,16.9,588.0,797.82,639.02
2018,5,30,16,15,739.5,118.5,5.35,16.45,539.0,754.05,609.0
2018,5,30,16,30,715.0,115.0,5.3,16.0,490.0,708.72,577.36
2018,5,30,16,45,682.5,111.0,5.3,15.6,439.5,655.67,538.35
2018,5,30,17,0,650.0,107.0,5.3,15.2,389.0,602.29,497.83
2018,5,30,17,15,601.5,102.0,5.2,14.7,337.0,537.26,446.7
2018,5,30,17,30,553.0,97.0,5.1,14.2,285.0,473.95,395.49
2018,5,30,17,45,486.0,90.0,5.0,13.65,235.5,395.64,330.55
2018,5,30,18,0,419.0,83.0,4.9,13.1,186.0,329.01,273.36
2018,5,30,18,15,330.5,72.0,4.75,12.7,141.5,253.56,207.43
2018,5,30,18,30,242.0,61.0,4.6,12.3,97.0,186.84,148.2
2018,5,30,18,45,147.5,43.0,4.4,11.9,62.5,113.13,82.04
2018,5,30,19,0,53.0,25.0,4.2,11.5,28.0,45.45,0.0
2018,5,30,19,15,26.5,12.5,4.25,11.5,14.0,16.51,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,31,4,45,1.5,4.5,3.7,11.9,4.5,0.0,0.0
2018,5,31,5,0,3.0,9.0,3.7,11.9,9.0,7.08,0.0
2018,5,31,5,15,35.0,24.5,3.75,12.05,28.5,18.44,4.97
2018,5,31,5,30,67.0,40.0,3.8,12.2,48.0,29.72,19.8
2018,5,31,5,45,109.5,58.0,3.85,12.35,78.0,42.58,32.0
2018,5,31,6,0,152.0,76.0,3.9,12.5,108.0,54.67,43.25
2018,5,31,6,15,143.5,93.5,3.95,12.8,130.0,67.21,54.68
2018,5,31,6,30,135.0,111.0,4.0,13.1,152.0,78.75,64.99
2018,5,31,6,45,140.5,134.0,4.05,13.45,184.0,93.29,77.73
2018,5,31,7,0,146.0,157.0,4.1,13.8,216.0,107.42,89.87
2018,5,31,7,15,132.0,175.0,4.1,14.2,233.5,118.09,98.78
2018,5,31,7,30,118.0,193.0,4.1,14.6,251.0,128.37,107.21
2018,5,31,7,45,122.5,217.5,4.15,14.95,283.5,142.02,118.47
2018,5,31,8,0,127.0,242.0,4.2,15.3,316.0,155.16,129.17
2018,5,31,8,15,160.0,263.0,4.2,15.75,364.0,166.86,138.47
2018,5,31,8,30,193.0,284.0,4.2,16.2,412.0,178.21,147.41
2018,5,31,8,45,266.0,292.0,4.2,16.6,480.5,184.28,139.85
2018,5,31,9,0,339.0,300.0,4.2,17.0,549.0,220.86,160.2
2018,5,31,9,15,314.0,327.5,4.25,17.35,567.5,259.34,189.84
2018,5,31,9,30,289.0,355.0,4.3,17.7,586.0,295.43,219.73
2018,5,31,9,45,315.0,359.0,4.35,18.0,620.5,330.54,247.72
2018,5,31,10,0,341.0,363.0,4.4,18.3,655.0,368.15,278.09
2018,5,31,10,15,414.0,343.0,4.4,18.45,708.5,408.75,310.33
2018,5,31,10,30,487.0,323.0,4.4,18.6,762.0,460.4,351.39
2018,5,31,10,45,507.0,315.0,4.45,18.75,780.5,498.59,382.56
2018,5,31,11,0,527.0,307.0,4.5,18.9,799.0,537.25,413.69
2018,5,31,11,15,537.5,303.0,4.55,18.95,810.5,573.25,442.46
2018,5,31,11,30,548.0,299.0,4.6,19.0,822.0,608.56,470.28
2018,5,31,11,45,442.0,348.0,4.6,19.05,771.5,602.46,465.22
2018,5,31,12,0,336.0,397.0,4.6,19.1,721.0,581.42,448.62
2018,5,31,12,15,458.5,346.5,4.6,19.1,787.0,663.24,511.78
2018,5,31,12,30,581.0,296.0,4.6,19.1,853.0,741.04,571.03
2018,5,31,12,45,517.0,323.0,4.55,19.05,815.0,734.77,565.35
2018,5,31,13,0,453.0,350.0,4.5,19.0,777.0,722.55,555.64
2018,5,31,13,15,456.5,342.5,4.45,19.0,766.5,734.93,565.22
2018,5,31,13,30,460.0,335.0,4.4,19.0,756.0,744.85,572.9
2018,5,31,13,45,534.0,296.5,4.35,18.95,772.5,787.6,606.02
2018,5,31,14,0,608.0,258.0,4.3,18.9,789.0,832.77,640.46
2018,5,31,14,15,729.0,198.5,4.25,18.8,813.5,894.5,687.32
2018,5,31,14,30,850.0,139.0,4.2,18.7,838.0,941.77,720.99
2018,5,31,14,45,841.5,135.5,4.15,18.6,802.0,929.61,713.41
2018,5,31,15,0,833.0,132.0,4.1,18.5,766.0,913.82,703.81
2018,5,31,15,15,819.0,130.0,4.1,18.5,724.5,891.17,689.47
2018,5,31,15,30,805.0,128.0,4.1,18.5,683.0,865.34,672.9
2018,5,31,15,45,787.0,124.0,4.05,18.05,636.5,831.04,651.11
2018,5,31,16,0,769.0,120.0,4.0,17.6,590.0,794.17,627.26
2018,5,31,16,15,745.0,116.5,3.9,17.25,541.0,755.48,601.34
2018,5,31,16,30,721.0,113.0,3.8,16.9,492.0,710.47,570.34
2018,5,31,16,45,689.0,109.0,3.75,16.55,441.5,657.7,532.36
2018,5,31,17,0,657.0,105.0,3.7,16.2,391.0,604.56,492.81
2018,5,31,17,15,615.5,98.5,3.6,15.75,340.0,542.49,445.18
2018,5,31,17,30,574.0,92.0,3.5,15.3,289.0,481.7,397.08
2018,5,31,17,45,516.5,84.5,3.35,14.85,239.5,412.42,340.41
2018,5,31,18,0,459.0,77.0,3.2,14.4,190.0,342.98,281.93
2018,5,31,18,15,375.0,66.5,2.95,13.9,145.0,268.22,217.5
2018,5,31,18,30,291.0,56.0,2.7,13.4,100.0,201.68,158.9
2018,5,31,18,45,187.5,40.5,2.4,12.9,65.0,131.43,95.77
2018,5,31,19,0,84.0,25.0,2.1,12.4,30.0,59.26,6.33
2018,5,31,19,15,42.0,12.5,2.05,12.25,15.0,20.4,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.8,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,11.9,14.0,10.23,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.1,43.0,21.46,7.13
2018,6,1,5,30,241.0,44.0,1.8,12.3,72.0,33.07,22.72
2018,6,1,5,45,333.5,55.0,1.8,12.5,114.0,41.51,31.08
2018,6,1,6,0,426.0,66.0,1.8,12.7,156.0,50.0,39.09
2018,6,1,6,15,490.5,73.5,1.7,13.2,204.0,58.25,46.63
2018,6,1,6,30,555.0,81.0,1.6,13.7,252.0,63.67,51.44
2018,6,1,6,45,602.5,86.0,1.55,14.25,302.5,67.02,54.24
2018,6,1,7,0,650.0,91.0,1.5,14.8,353.0,70.39,56.95
2018,6,1,7,15,684.5,95.5,1.45,15.55,404.0,73.18,59.05
2018,6,1,7,30,719.0,100.0,1.4,16.3,455.0,75.94,61.06
2018,6,1,7,45,746.0,103.0,1.35,17.1,505.0,84.0,67.59
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,85.61,68.51
2018,6,1,8,15,793.5,108.5,1.45,18.95,602.5,86.68,68.92
2018,6,1,8,30,814.0,111.0,1.6,20.0,650.0,87.69,69.29
2018,6,1,8,45,830.5,112.5,1.7,21.05,694.0,111.98,69.29
2018,6,1,9,0,847.0,114.0,1.8,22.1,738.0,176.62,102.39
2018,6,1,9,15,863.0,113.5,1.85,22.75,777.5,232.83,141.56
2018,6,1,9,30,879.0,113.0,1.9,23.4,817.0,290.0,187.39
2018,6,1,9,45,892.5,111.5,2.0,24.0,851.5,346.53,235.05
2018,6,1,10,0,906.0,110.0,2.1,24.6,886.0,403.22,282.97
2018,6,1,10,15,912.0,111.0,2.15,25.1,912.5,458.43,329.11
2018,6,1,10,30,918.0,112.0,2.2,25.6,939.0,512.57,373.12
2018,6,1,10,45,922.0,113.0,2.25,26.05,959.0,564.4,414.14
2018,6,1,11,0,926.0,114.0,2.3,26.5,979.0,614.52,452.62
2018,6,1,11,15,928.5,114.5,2.4,26.85,991.5,661.49,488.13
2018,6,1,11,30,931.0,115.0,2.5,27.2,1004.0,706.25,521.17
2018,6,1,11,45,931.5,116.0,2.6,27.55,1009.5,747.66,551.1
2018,6,1,12,0,932.0,117.0,2.7,27.9,1015.0,786.43,578.61
2018,6,1,12,15,930.0,117.5,2.75,28.1,1012.0,820.11,601.52
2018,6,1,12,30,928.0,118.0,2.8,28.3,1009.0,850.66,621.55
2018,6,1,12,45,924.0,119.0,2.85,28.55,998.5,876.7,638.45
2018,6,1,13,0,920.0,120.0,2.9,28.8,988.0,899.23,653.06
2018,6,1,13,15,917.0,118.5,3.0,28.85,970.5,916.81,665.39
2018,6,1,13,30,914.0,117.0,3.1,28.9,953.0,930.63,675.38
2018,6,1,13,45,909.0,115.5,3.15,28.95,929.0,938.83,681.49
2018,6,1,14,0,904.0,114.0,3.2,29.0,905.0,943.13,685.23
2018,6,1,14,15,897.0,112.5,3.25,28.95,874.5,941.75,685.67
2018,6,1,14,30,890.0,111.0,3.3,28.9,844.0,936.54,683.76
2018,6,1,14,45,881.0,109.0,3.35,28.85,807.5,925.26,677.98
2018,6,1,15,0,872.0,107.0,3.4,28.8,771.0,910.35,669.9
2018,6,1,15,15,859.5,105.0,3.4,28.8,729.5,888.83,657.04
2018,6,1,15,30,847.0,103.0,3.4,28.8,688.0,864.09,642.04
2018,6,1,15,45,831.5,100.0,3.55,28.25,642.5,842.48,631.34
2018,6,1,16,0,816.0,97.0,3.7,27.7,597.0,807.84,611.37
2018,6,1,16,15,795.5,94.0,3.7,27.15,548.5,766.68,585.81
2018,6,1,16,30,775.0,91.0,3.7,26.6,500.0,723.58,558.42
2018,6,1,16,45,748.5,87.0,3.75,26.05,449.5,673.3,525.34
2018,6,1,17,0,722.0,83.0,3.8,25.5,399.0,622.14,489.97
2018,6,1,17,15,686.5,78.0,3.7,24.6,348.0,566.38,449.54
2018,6,1,17,30,651.0,73.0,3.6,23.7,297.0,508.52,406.05
2018,6,1,17,45,599.0,67.5,3.5,22.85,247.5,441.77,353.77
2018,6,1,18,0,547.0,62.0,3.4,22.0,198.0,378.12,301.92
2018,6,1,18,15,471.0,54.0,3.1,20.9,152.5,304.05,240.08
2018,6,1,18,30,395.0,46.0,2.8,19.8,107.0,236.62,182.02
2018,6,1,18,45,282.5,35.5,2.45,18.75,71.0,160.94,115.3
2018,6,1,19,0,170.0,25.0,2.1,17.7,35.0,91.1,18.52
2018,6,1,19,15,87.5,13.0,1.9,17.1,18.0,32.24,0.0
2018,6,1,19,30,5.0,1.0,1.7,16.5,1.0,0.0,0.0
2018,6,1,19,45,2.5,0.5,1.55,15.95,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.8,13.25,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.8,13.6,15.0,10.23,0.0
2018,6,2,5,15,208.0,25.5,1.0,14.35,46.0,20.92,7.06
2018,6,2,5,30,331.0,38.0,1.2,15.1,77.0,31.2,20.89
2018,6,2,5,45,420.0,46.0,1.4,15.85,120.0,37.57,27.23
2018,6,2,6,0,509.0,54.0,1.6,16.6,163.0,44.03,33.24
2018,6,2,6,15,568.0,60.0,1.5,17.45,211.5,48.73,37.48
2018,6,2,6,30,627.0,66.0,1.4,18.3,260.0,53.47,41.57
2018,6,2,6,45,668.5,71.0,1.35,19.15,311.0,57.26,44.68
