Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,0,710.0,76.0,1.3,20.0,362.0,66.03,52.0
2018,6,2,7,15,740.0,79.5,1.25,21.1,413.0,68.68,53.86
2018,6,2,7,30,770.0,83.0,1.2,22.2,464.0,71.3,55.65
2018,6,2,7,45,792.0,86.0,1.2,23.35,513.5,73.34,56.91
2018,6,2,8,0,814.0,89.0,1.2,24.5,563.0,75.32,58.1
2018,6,2,8,15,831.0,92.0,1.3,25.45,610.0,77.09,59.15
2018,6,2,8,30,848.0,95.0,1.4,26.4,657.0,87.95,67.69
2018,6,2,8,45,861.5,97.0,1.55,27.3,700.5,112.52,67.81
2018,6,2,9,0,875.0,99.0,1.7,28.2,744.0,170.16,93.97
2018,6,2,9,15,881.0,103.0,1.85,28.95,781.0,228.69,134.22
2018,6,2,9,30,887.0,107.0,2.0,29.7,818.0,287.14,180.33
2018,6,2,9,45,889.5,112.0,2.15,30.45,850.0,344.88,228.02
2018,6,2,10,0,892.0,117.0,2.3,31.2,882.0,401.7,275.01
2018,6,2,10,15,898.0,118.5,2.35,31.7,908.5,456.52,319.67
2018,6,2,10,30,904.0,120.0,2.4,32.2,935.0,510.31,362.32
2018,6,2,10,45,908.0,120.5,2.5,32.7,954.5,561.14,401.73
2018,6,2,11,0,912.0,121.0,2.6,33.2,974.0,610.3,438.73
2018,6,2,11,15,914.5,122.0,2.55,33.55,987.0,657.04,472.64
2018,6,2,11,30,917.0,123.0,2.5,33.9,1000.0,701.65,504.02
2018,6,2,11,45,918.0,123.5,2.5,34.2,1005.0,742.57,532.39
2018,6,2,12,0,919.0,124.0,2.5,34.5,1010.0,780.93,558.4
2018,6,2,12,15,920.5,122.0,2.5,34.75,1008.0,815.02,580.73
2018,6,2,12,30,922.0,120.0,2.5,35.0,1006.0,846.16,600.05
2018,6,2,12,45,922.0,118.5,2.5,35.2,997.0,873.31,616.88
2018,6,2,13,0,922.0,117.0,2.5,35.4,988.0,897.06,631.53
2018,6,2,13,15,918.5,116.5,2.5,35.45,971.0,915.09,643.0
2018,6,2,13,30,915.0,116.0,2.5,35.5,954.0,929.38,652.22
2018,6,2,13,45,910.0,115.0,2.5,35.6,930.0,938.07,657.91
2018,6,2,14,0,905.0,114.0,2.5,35.7,906.0,942.89,661.33
2018,6,2,14,15,898.0,112.5,2.55,35.6,875.5,941.55,662.02
2018,6,2,14,30,891.0,111.0,2.6,35.5,845.0,936.39,660.46
2018,6,2,14,45,882.5,109.0,2.65,35.4,809.5,925.61,655.47
2018,6,2,15,0,874.0,107.0,2.7,35.3,774.0,911.2,648.26
2018,6,2,15,15,862.0,104.5,2.7,35.3,732.5,889.64,635.89
2018,6,2,15,30,850.0,102.0,2.7,35.3,691.0,864.83,621.46
2018,6,2,15,45,834.0,100.0,2.75,34.7,645.5,843.83,611.36
2018,6,2,16,0,818.0,98.0,2.8,34.1,600.0,809.89,592.49
2018,6,2,16,15,798.0,94.0,2.8,33.55,551.0,768.03,567.58
2018,6,2,16,30,778.0,90.0,2.8,33.0,502.0,724.2,540.85
2018,6,2,16,45,751.0,86.5,2.8,32.45,451.5,674.08,509.09
2018,6,2,17,0,724.0,83.0,2.8,31.9,401.0,623.1,475.13
2018,6,2,17,15,688.5,78.0,2.55,30.75,350.0,567.29,436.1
2018,6,2,17,30,653.0,73.0,2.3,29.6,299.0,509.41,394.15
2018,6,2,17,45,602.5,67.5,2.1,28.45,249.5,443.49,344.59
2018,6,2,18,0,552.0,62.0,1.9,27.3,200.0,380.53,295.26
2018,6,2,18,15,476.5,54.0,1.7,25.95,154.0,306.51,235.78
2018,6,2,18,30,401.0,46.0,1.5,24.6,108.0,239.08,179.68
2018,6,2,18,45,290.0,35.5,1.3,23.2,72.0,163.69,115.32
2018,6,2,19,0,179.0,25.0,1.1,21.8,36.0,94.12,24.42
2018,6,2,19,15,93.0,13.5,1.0,21.25,19.0,34.01,0.0
2018,6,2,19,30,7.0,2.0,0.9,20.7,2.0,0.0,0.0
2018,6,2,19,45,3.5,1.0,0.85,20.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,3,4,45,44.5,6.5,1.85,15.1,8.0,0.0,0.0
2018,6,3,5,0,89.0,13.0,2.0,15.4,16.0,10.23,0.0
2018,6,3,5,15,214.0,25.5,2.2,16.05,47.0,20.92,7.24
2018,6,3,5,30,339.0,38.0,2.4,16.7,78.0,31.22,20.76
2018,6,3,5,45,427.0,46.0,2.6,17.35,121.0,37.6,27.06
2018,6,3,6,0,515.0,54.0,2.8,18.0,164.0,44.08,33.06
2018,6,3,6,15,573.5,60.0,2.7,18.8,213.0,48.79,37.3
2018,6,3,6,30,632.0,66.0,2.6,19.6,262.0,53.53,41.38
2018,6,3,6,45,671.5,71.0,2.55,20.45,312.5,57.3,44.47
2018,6,3,7,0,711.0,76.0,2.5,21.3,363.0,66.04,51.74
2018,6,3,7,15,740.5,80.0,2.45,22.3,414.0,69.05,53.92
2018,6,3,7,30,770.0,84.0,2.4,23.3,465.0,72.0,56.01
2018,6,3,7,45,792.0,87.0,2.35,24.35,514.5,74.02,57.27
2018,6,3,8,0,814.0,90.0,2.3,25.4,564.0,75.97,58.45
2018,6,3,8,15,830.5,93.0,2.3,26.2,611.0,77.7,59.5
2018,6,3,8,30,847.0,96.0,2.3,27.0,658.0,88.5,68.03
2018,6,3,8,45,859.5,98.5,2.3,27.75,701.0,112.42,68.14
2018,6,3,9,0,872.0,101.0,2.3,28.5,744.0,170.08,94.18
2018,6,3,9,15,880.0,104.0,2.35,29.2,781.5,228.15,133.92
2018,6,3,9,30,888.0,107.0,2.4,29.9,819.0,286.35,179.76
2018,6,3,9,45,892.5,110.5,2.45,30.55,851.0,343.74,227.21
2018,6,3,10,0,897.0,114.0,2.5,31.2,883.0,400.41,274.14
2018,6,3,10,15,902.5,115.0,2.55,31.65,909.0,454.89,318.8
2018,6,3,10,30,908.0,116.0,2.6,32.1,935.0,508.27,361.42
2018,6,3,10,45,912.0,116.5,2.7,32.55,954.5,559.22,401.15
2018,6,3,11,0,916.0,117.0,2.8,33.0,974.0,608.49,438.48
2018,6,3,11,15,919.0,117.5,2.85,33.4,987.0,655.29,472.91
2018,6,3,11,30,922.0,118.0,2.9,33.8,1000.0,699.97,504.93
2018,6,3,11,45,923.5,118.0,2.95,34.2,1005.5,740.97,533.65
2018,6,3,12,0,925.0,118.0,3.0,34.6,1011.0,779.42,560.0
2018,6,3,12,15,891.5,140.0,3.05,34.6,999.0,805.33,577.89
2018,6,3,12,30,858.0,162.0,3.1,34.6,987.0,840.28,601.0
2018,6,3,12,45,856.5,161.0,3.15,34.65,977.5,866.46,618.16
2018,6,3,13,0,855.0,160.0,3.2,34.7,968.0,889.26,633.18
2018,6,3,13,15,883.0,138.5,3.25,34.55,960.0,901.95,642.29
2018,6,3,13,30,911.0,117.0,3.3,34.4,952.0,925.55,658.61
2018,6,3,13,45,856.5,144.0,3.35,34.25,913.0,914.88,652.9
2018,6,3,14,0,802.0,171.0,3.4,34.1,874.0,915.92,655.1
2018,6,3,14,15,799.0,164.5,3.4,33.8,844.5,913.83,655.4
2018,6,3,14,30,796.0,158.0,3.4,33.5,815.0,908.0,653.41
2018,6,3,14,45,804.0,145.5,3.4,33.2,784.0,902.56,651.8
2018,6,3,15,0,812.0,133.0,3.4,32.9,753.0,893.04,647.63
2018,6,3,15,15,797.5,129.0,3.4,32.9,710.5,868.32,632.72
2018,6,3,15,30,783.0,125.0,3.4,32.9,668.0,840.5,615.82
2018,6,3,15,45,801.5,110.0,3.45,31.95,634.0,826.33,610.67
2018,6,3,16,0,820.0,95.0,3.5,31.0,600.0,807.51,602.2
2018,6,3,16,15,803.0,91.5,3.45,30.2,552.5,768.63,578.92
2018,6,3,16,30,786.0,88.0,3.4,29.4,505.0,727.61,553.81
2018,6,3,16,45,762.5,83.5,3.35,28.6,455.0,678.78,522.52
2018,6,3,17,0,739.0,79.0,3.3,27.8,405.0,628.86,489.05
2018,6,3,17,15,705.0,74.5,3.2,26.65,354.0,571.21,448.39
2018,6,3,17,30,671.0,70.0,3.1,25.5,303.0,516.73,408.41
2018,6,3,17,45,623.5,64.5,3.05,24.35,253.5,451.85,358.79
2018,6,3,18,0,576.0,59.0,3.0,23.2,204.0,389.65,309.06
2018,6,3,18,15,504.0,51.5,2.9,22.1,158.0,316.79,248.83
2018,6,3,18,30,432.0,44.0,2.8,21.0,112.0,250.16,191.76
2018,6,3,18,45,321.0,35.0,2.7,19.85,75.5,174.64,125.7
2018,6,3,19,0,210.0,26.0,2.6,18.7,39.0,105.17,33.85
2018,6,3,19,15,110.0,14.0,2.6,18.15,20.5,38.69,0.0
2018,6,3,19,30,10.0,2.0,2.6,17.6,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,17.0,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,4,4,45,52.0,7.0,2.75,13.4,8.5,0.0,0.0
2018,6,4,5,0,104.0,14.0,2.9,13.6,17.0,11.02,0.0
2018,6,4,5,15,236.0,25.0,3.0,14.05,48.5,20.55,7.35
2018,6,4,5,30,368.0,36.0,3.1,14.5,80.0,29.68,19.67
2018,6,4,5,45,455.0,43.5,3.15,15.0,123.5,35.78,25.75
2018,6,4,6,0,542.0,51.0,3.2,15.5,167.0,41.98,31.57
2018,6,4,6,15,598.5,56.5,3.3,16.2,216.0,46.43,35.62
2018,6,4,6,30,655.0,62.0,3.4,16.9,265.0,50.92,39.54
2018,6,4,6,45,694.5,66.0,3.5,17.65,316.0,58.53,46.07
2018,6,4,7,0,734.0,70.0,3.6,18.4,367.0,61.94,48.78
2018,6,4,7,15,762.0,73.5,3.7,18.95,418.0,64.74,50.95
2018,6,4,7,30,790.0,77.0,3.8,19.5,469.0,67.51,53.04
2018,6,4,7,45,810.5,80.5,3.95,20.1,518.5,70.03,54.89
2018,6,4,8,0,831.0,84.0,4.1,20.7,568.0,80.65,63.61
2018,6,4,8,15,847.0,86.5,4.1,21.15,615.0,82.82,65.13
2018,6,4,8,30,863.0,89.0,4.1,21.6,662.0,84.84,66.52
2018,6,4,8,45,875.5,91.0,4.15,22.1,705.0,108.01,66.5
2018,6,4,9,0,888.0,93.0,4.2,22.6,748.0,166.16,93.17
2018,6,4,9,15,892.5,97.5,4.2,22.85,785.0,225.35,135.18
2018,6,4,9,30,897.0,102.0,4.2,23.1,822.0,284.29,183.59
2018,6,4,9,45,898.5,108.0,4.25,23.4,854.0,342.83,234.17
2018,6,4,10,0,900.0,114.0,4.3,23.7,886.0,400.35,284.16
2018,6,4,10,15,906.5,115.0,4.3,23.8,913.0,455.37,331.61
2018,6,4,10,30,913.0,116.0,4.3,23.9,940.0,509.39,377.19
2018,6,4,10,45,918.0,116.5,4.3,24.05,960.5,561.08,419.74
2018,6,4,11,0,923.0,117.0,4.3,24.2,981.0,611.19,459.9
2018,6,4,11,15,927.0,117.0,4.35,24.2,994.5,658.54,497.37
2018,6,4,11,30,931.0,117.0,4.4,24.2,1008.0,703.83,532.48
2018,6,4,11,45,933.0,117.0,4.45,24.25,1014.0,745.52,564.18
2018,6,4,12,0,935.0,117.0,4.5,24.3,1020.0,784.67,593.54
2018,6,4,12,15,934.5,117.0,4.55,24.15,1017.5,819.22,619.07
2018,6,4,12,30,934.0,117.0,4.6,24.0,1015.0,850.73,641.56
2018,6,4,12,45,932.0,116.5,4.65,23.9,1005.5,877.37,660.59
2018,6,4,13,0,930.0,116.0,4.7,23.8,996.0,900.52,677.3
2018,6,4,13,15,927.5,114.5,4.75,23.55,979.0,918.74,691.14
2018,6,4,13,30,925.0,113.0,4.8,23.3,962.0,933.18,702.54
2018,6,4,13,45,921.0,112.0,4.8,23.1,938.5,942.9,710.36
2018,6,4,14,0,917.0,111.0,4.8,22.9,915.0,948.74,715.68
2018,6,4,14,15,907.0,110.5,4.8,22.6,883.0,945.73,715.36
2018,6,4,14,30,897.0,110.0,4.8,22.3,851.0,938.89,712.57
2018,6,4,14,45,883.5,110.0,4.8,22.0,813.5,925.65,705.47
2018,6,4,15,0,870.0,110.0,4.8,21.7,776.0,908.89,696.01
2018,6,4,15,15,866.5,104.0,4.8,21.7,737.0,891.48,685.34
2018,6,4,15,30,863.0,98.0,4.8,21.7,698.0,870.41,672.13
2018,6,4,15,45,847.5,96.0,4.75,20.9,652.5,839.9,653.93
2018,6,4,16,0,832.0,94.0,4.7,20.1,607.0,815.72,640.17
2018,6,4,16,15,811.5,91.0,4.65,19.6,558.0,774.34,612.88
2018,6,4,16,30,791.0,88.0,4.6,19.1,509.0,730.98,583.77
2018,6,4,16,45,764.5,85.0,4.5,18.6,458.5,681.51,549.28
2018,6,4,17,0,738.0,82.0,4.4,18.1,408.0,631.1,512.63
2018,6,4,17,15,702.0,78.0,4.35,17.45,357.0,575.53,470.6
2018,6,4,17,30,666.0,74.0,4.3,16.8,306.0,518.04,425.66
2018,6,4,17,45,609.5,69.0,4.2,16.2,255.0,448.75,369.37
2018,6,4,18,0,553.0,64.0,4.1,15.6,204.0,382.89,313.95
2018,6,4,18,15,470.5,56.0,4.0,15.1,157.0,305.52,247.46
2018,6,4,18,30,388.0,48.0,3.9,14.6,110.0,235.4,185.63
2018,6,4,18,45,281.0,37.5,3.75,14.1,74.5,160.86,118.94
2018,6,4,19,0,174.0,27.0,3.6,13.6,39.0,95.52,35.62
2018,6,4,19,15,90.5,14.5,3.6,13.4,20.5,34.19,0.0
2018,6,4,19,30,7.0,2.0,3.6,13.2,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,13.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.0,3.5,11.85,8.0,0.0,0.0
2018,6,5,5,0,55.0,14.0,3.6,12.0,16.0,11.02,0.0
2018,6,5,5,15,158.0,30.0,3.75,12.25,46.5,22.6,8.96
2018,6,5,5,30,261.0,46.0,3.9,12.5,77.0,34.6,24.08
2018,6,5,5,45,351.0,57.0,4.0,12.75,120.0,43.03,32.39
2018,6,5,6,0,441.0,68.0,4.1,13.0,163.0,54.54,43.07
2018,6,5,6,15,498.0,77.5,4.1,13.25,211.0,61.4,49.42
2018,6,5,6,30,555.0,87.0,4.1,13.5,259.0,68.15,55.47
2018,6,5,6,45,592.5,96.0,4.1,13.75,309.5,74.12,60.65
2018,6,5,7,0,630.0,105.0,4.1,14.0,360.0,79.89,65.55
2018,6,5,7,15,666.5,110.0,4.05,14.45,412.0,82.68,67.67
2018,6,5,7,30,703.0,115.0,4.0,14.9,464.0,85.43,69.72
2018,6,5,7,45,732.0,118.0,4.0,15.35,514.5,86.67,70.44
2018,6,5,8,0,761.0,121.0,4.0,15.8,565.0,87.9,71.14
2018,6,5,8,15,778.5,125.0,4.0,16.4,611.0,97.01,78.59
2018,6,5,8,30,796.0,129.0,4.0,17.0,657.0,98.46,79.41
2018,6,5,8,45,814.5,130.0,4.0,17.6,701.0,118.43,77.68
2018,6,5,9,0,833.0,131.0,4.0,18.2,745.0,174.31,103.59
2018,6,5,9,15,857.5,126.5,4.0,18.65,787.5,229.48,142.09
2018,6,5,9,30,882.0,122.0,4.0,19.1,830.0,292.07,192.88
2018,6,5,9,45,891.5,122.0,3.95,19.55,862.5,348.52,241.87
2018,6,5,10,0,901.0,122.0,3.9,20.0,895.0,404.72,290.96
2018,6,5,10,15,918.0,117.0,3.9,20.4,925.5,460.21,338.75
2018,6,5,10,30,935.0,112.0,3.9,20.8,956.0,515.6,385.34
2018,6,5,10,45,941.5,111.5,3.9,21.15,977.0,568.42,428.83
2018,6,5,11,0,948.0,111.0,3.9,21.5,998.0,619.71,469.85
2018,6,5,11,15,943.0,115.5,3.9,21.65,1008.0,665.93,506.29
2018,6,5,11,30,938.0,120.0,3.9,21.8,1018.0,709.33,539.68
2018,6,5,11,45,941.5,119.0,3.95,21.95,1024.5,751.64,571.73
2018,6,5,12,0,945.0,118.0,4.0,22.1,1031.0,791.48,601.38
2018,6,5,12,15,946.0,118.0,4.05,22.0,1030.0,827.55,627.84
2018,6,5,12,30,947.0,118.0,4.1,21.9,1029.0,860.65,651.2
2018,6,5,12,45,938.0,122.0,4.15,21.8,1017.0,885.66,668.98
2018,6,5,13,0,929.0,126.0,4.2,21.7,1005.0,906.98,684.32
2018,6,5,13,15,923.5,126.0,4.25,21.45,987.0,924.15,697.32
2018,6,5,13,30,918.0,126.0,4.3,21.2,969.0,937.51,707.86
2018,6,5,13,45,918.5,122.0,4.35,20.95,947.0,948.78,717.12
2018,6,5,14,0,919.0,118.0,4.4,20.7,925.0,956.13,723.84
2018,6,5,14,15,913.5,115.5,4.35,20.35,894.5,955.49,725.0
2018,6,5,14,30,908.0,113.0,4.3,20.0,864.0,950.93,723.64
2018,6,5,14,45,901.0,110.0,4.3,19.7,828.0,940.65,718.6
2018,6,5,15,0,894.0,107.0,4.3,19.4,792.0,926.61,711.07
2018,6,5,15,15,882.0,105.0,4.3,19.4,750.0,905.53,697.87
2018,6,5,15,30,870.0,103.0,4.3,19.4,708.0,881.11,682.38
2018,6,5,15,45,856.0,99.0,4.25,18.8,661.5,849.74,663.19
2018,6,5,16,0,842.0,95.0,4.2,18.2,615.0,824.57,648.34
2018,6,5,16,15,824.0,91.0,4.15,17.8,566.0,783.86,621.46
2018,6,5,16,30,806.0,87.0,4.1,17.4,517.0,741.0,592.66
2018,6,5,16,45,781.5,83.0,4.0,17.05,466.0,691.46,558.03
2018,6,5,17,0,757.0,79.0,3.9,16.7,415.0,640.83,521.32
2018,6,5,17,15,720.0,75.5,3.85,16.2,363.0,581.7,476.45
2018,6,5,17,30,683.0,72.0,3.8,15.7,311.0,526.02,432.71
2018,6,5,17,45,631.0,67.0,3.7,15.15,260.5,458.65,378.02
2018,6,5,18,0,579.0,62.0,3.6,14.6,210.0,394.27,323.81
2018,6,5,18,15,499.5,55.5,3.45,14.1,163.0,318.7,258.64
2018,6,5,18,30,420.0,49.0,3.3,13.6,116.0,249.76,197.53
2018,6,5,18,45,302.5,38.5,3.15,13.1,78.5,170.74,127.12
2018,6,5,19,0,185.0,28.0,3.0,12.6,41.0,100.39,41.7
2018,6,5,19,15,96.5,15.0,3.05,12.5,21.5,36.11,0.0
2018,6,5,19,30,8.0,2.0,3.1,12.4,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.15,12.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,6,4,45,3.5,4.5,3.55,12.5,4.5,0.0,0.0
2018,6,6,5,0,7.0,9.0,3.6,12.6,9.0,7.08,0.0
2018,6,6,5,15,21.0,23.0,3.65,12.8,25.0,17.54,5.81
2018,6,6,5,30,35.0,37.0,3.7,13.0,41.0,27.87,18.28
2018,6,6,5,45,61.5,56.0,3.75,13.15,67.5,41.13,30.68
2018,6,6,6,0,88.0,75.0,3.8,13.3,94.0,54.31,42.82
2018,6,6,6,15,61.5,67.0,3.8,13.6,82.0,49.9,39.11
2018,6,6,6,30,35.0,59.0,3.8,13.9,70.0,45.6,35.28
2018,6,6,6,45,75.5,78.5,3.8,14.2,107.5,58.45,46.65
2018,6,6,7,0,116.0,98.0,3.8,14.5,145.0,72.06,58.51
2018,6,6,7,15,105.5,137.5,3.85,14.8,184.5,96.5,79.7
2018,6,6,7,30,95.0,177.0,3.9,15.1,224.0,119.31,99.14
2018,6,6,7,45,96.0,212.0,3.9,15.4,264.0,144.02,119.95
2018,6,6,8,0,97.0,247.0,3.9,15.7,304.0,163.68,136.15
2018,6,6,8,15,172.5,263.0,3.95,16.15,374.0,167.22,138.48
2018,6,6,8,30,248.0,279.0,4.0,16.6,444.0,167.33,137.95
2018,6,6,8,45,308.5,289.5,4.0,17.05,508.0,182.71,138.46
2018,6,6,9,0,369.0,300.0,4.0,17.5,572.0,221.14,159.24
2018,6,6,9,15,453.5,282.0,4.05,17.85,634.0,247.59,174.09
2018,6,6,9,30,538.0,264.0,4.1,18.2,696.0,291.05,205.92
2018,6,6,9,45,604.0,244.0,4.1,18.5,747.5,333.99,240.45
2018,6,6,10,0,670.0,224.0,4.1,18.8,799.0,384.73,282.24
2018,6,6,10,15,710.0,211.5,4.15,19.05,837.5,435.75,325.14
2018,6,6,10,30,750.0,199.0,4.2,19.3,876.0,489.4,369.6
2018,6,6,10,45,494.0,290.0,4.3,19.5,740.0,469.3,358.93
2018,6,6,11,0,238.0,381.0,4.4,19.7,604.0,421.22,323.94
2018,6,6,11,15,215.5,368.0,4.45,19.85,572.0,417.03,321.7
2018,6,6,11,30,193.0,355.0,4.5,20.0,540.0,409.55,316.52
2018,6,6,11,45,228.5,355.5,4.55,20.15,575.5,449.55,347.63
2018,6,6,12,0,264.0,356.0,4.6,20.3,611.0,491.59,379.97
2018,6,6,12,15,144.5,356.5,4.6,20.25,496.0,409.34,316.48
2018,6,6,12,30,25.0,357.0,4.6,20.2,381.0,312.89,240.72
2018,6,6,12,45,41.5,357.0,4.65,20.2,396.5,330.34,254.97
2018,6,6,13,0,58.0,357.0,4.7,20.2,412.0,348.33,269.42
2018,6,6,13,15,223.5,320.0,4.7,20.05,526.0,492.19,383.41
2018,6,6,13,30,389.0,283.0,4.7,19.9,640.0,630.24,489.98
2018,6,6,13,45,558.5,240.0,4.65,19.8,738.5,757.24,585.98
2018,6,6,14,0,728.0,197.0,4.6,19.7,837.0,879.27,675.87
2018,6,6,14,15,730.5,189.0,4.6,19.55,812.5,880.59,677.27
2018,6,6,14,30,733.0,181.0,4.6,19.4,788.0,878.36,677.1
2018,6,6,14,45,700.0,182.5,4.55,19.25,742.0,850.1,658.23
2018,6,6,15,0,667.0,184.0,4.5,19.1,696.0,818.95,637.39
2018,6,6,15,15,540.0,209.0,4.5,19.1,609.0,724.5,567.9
2018,6,6,15,30,413.0,234.0,4.5,19.1,522.0,623.84,492.56
2018,6,6,15,45,478.5,206.5,4.5,18.55,519.0,645.15,512.82
2018,6,6,16,0,544.0,179.0,4.5,18.0,516.0,660.91,528.35
2018,6,6,16,15,405.0,196.5,4.45,17.6,436.0,553.45,445.7
2018,6,6,16,30,266.0,214.0,4.4,17.2,356.0,434.67,352.65
2018,6,6,16,45,395.0,172.0,4.4,16.85,359.5,495.15,404.39
2018,6,6,17,0,524.0,130.0,4.4,16.5,363.0,526.87,432.51
2018,6,6,17,15,520.0,117.5,4.3,16.0,325.0,489.7,403.75
2018,6,6,17,30,516.0,105.0,4.2,15.5,287.0,451.16,373.19
2018,6,6,17,45,457.0,96.5,4.1,15.0,238.5,384.35,318.22
2018,6,6,18,0,398.0,88.0,4.0,14.5,190.0,321.86,265.36
2018,6,6,18,15,321.0,75.0,3.8,14.1,146.0,250.93,204.19
2018,6,6,18,30,244.0,62.0,3.6,13.7,102.0,187.43,148.48
2018,6,6,18,45,158.0,45.0,3.4,13.25,67.5,116.81,86.64
2018,6,6,19,0,72.0,28.0,3.2,12.8,33.0,59.87,25.23
2018,6,6,19,15,36.5,14.5,3.25,12.75,17.0,20.61,0.0
2018,6,6,19,30,1.0,1.0,3.3,12.7,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.3,12.65,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,4,45,1.5,3.0,3.35,11.95,3.0,0.0,0.0
2018,6,7,5,0,3.0,6.0,3.4,12.0,6.0,4.72,0.0
2018,6,7,5,15,1.5,11.5,3.5,12.25,11.5,8.74,0.13
2018,6,7,5,30,0.0,17.0,3.6,12.5,17.0,12.92,5.49
2018,6,7,5,45,0.0,26.0,3.7,12.7,26.0,19.81,11.91
2018,6,7,6,0,0.0,35.0,3.8,12.9,35.0,26.71,18.29
2018,6,7,6,15,0.0,44.0,3.85,13.4,44.0,33.62,24.59
2018,6,7,6,30,0.0,53.0,3.9,13.9,53.0,40.56,30.78
2018,6,7,6,45,0.0,74.5,3.95,14.35,74.5,56.87,45.21
2018,6,7,7,0,0.0,96.0,4.0,14.8,96.0,72.3,58.66
2018,6,7,7,15,3.0,127.5,4.0,15.3,129.0,94.16,77.51
2018,6,7,7,30,6.0,159.0,4.0,15.8,162.0,115.46,95.55
2018,6,7,7,45,9.0,176.0,4.05,16.3,181.0,127.3,105.22
2018,6,7,8,0,12.0,193.0,4.1,16.8,200.0,139.06,114.7
2018,6,7,8,15,42.5,236.5,4.05,17.25,264.0,158.1,130.26
2018,6,7,8,30,73.0,280.0,4.0,17.7,328.0,182.28,149.91
2018,6,7,8,45,97.5,309.0,3.95,18.15,378.0,202.27,156.98
2018,6,7,9,0,122.0,338.0,3.9,18.6,428.0,222.62,169.19
2018,6,7,9,15,226.0,336.0,3.9,19.0,513.5,245.07,181.05
2018,6,7,9,30,330.0,334.0,3.9,19.4,599.0,289.26,211.5
2018,6,7,9,45,562.0,253.5,3.95,19.8,727.0,326.9,234.95
2018,6,7,10,0,794.0,173.0,4.0,20.2,855.0,396.76,286.91
2018,6,7,10,15,828.0,162.0,4.1,20.45,892.5,450.97,332.94
2018,6,7,10,30,862.0,151.0,4.2,20.7,930.0,505.2,378.44
2018,6,7,10,45,867.0,153.0,4.3,20.95,951.0,555.63,420.3
2018,6,7,11,0,872.0,155.0,4.4,21.2,972.0,604.64,460.08
2018,6,7,11,15,876.5,155.0,4.45,21.3,985.5,650.44,496.64
2018,6,7,11,30,881.0,155.0,4.5,21.4,999.0,694.41,531.01
2018,6,7,11,45,883.5,154.5,4.5,21.5,1005.0,734.67,561.75
2018,6,7,12,0,886.0,154.0,4.5,21.6,1011.0,772.65,590.23
2018,6,7,12,15,885.0,154.5,4.5,21.65,1009.0,806.24,615.18
2018,6,7,12,30,884.0,155.0,4.5,21.7,1007.0,837.02,637.23
2018,6,7,12,45,882.0,155.0,4.45,21.8,998.0,863.58,655.21
2018,6,7,13,0,880.0,155.0,4.4,21.9,989.0,886.89,670.98
2018,6,7,13,15,878.0,153.5,4.4,21.95,973.0,905.56,684.02
2018,6,7,13,30,876.0,152.0,4.4,22.0,957.0,920.65,694.68
2018,6,7,13,45,873.5,148.5,4.4,22.05,934.0,929.91,701.47
2018,6,7,14,0,871.0,145.0,4.4,22.1,911.0,935.37,705.8
2018,6,7,14,15,866.0,142.0,4.35,22.05,882.0,935.19,706.44
2018,6,7,14,30,861.0,139.0,4.3,22.0,853.0,944.94,714.07
2018,6,7,14,45,853.0,135.5,4.3,21.95,817.0,933.59,707.52
2018,6,7,15,0,845.0,132.0,4.3,21.9,781.0,918.56,698.67
2018,6,7,15,15,832.0,129.0,4.3,21.9,739.5,896.07,684.58
2018,6,7,15,30,819.0,126.0,4.3,21.9,698.0,870.32,668.25
2018,6,7,15,45,805.5,121.5,4.2,21.25,653.0,839.55,649.52
2018,6,7,16,0,792.0,117.0,4.1,20.6,608.0,805.95,628.6
2018,6,7,16,15,775.5,111.0,4.05,20.15,560.0,765.8,602.4
2018,6,7,16,30,759.0,105.0,4.0,19.7,512.0,723.49,574.23
2018,6,7,16,45,734.5,99.5,3.9,19.2,461.5,677.69,542.64
2018,6,7,17,0,710.0,94.0,3.8,18.7,411.0,627.12,505.8
2018,6,7,17,15,673.5,88.5,3.7,18.05,359.5,568.01,461.48
2018,6,7,17,30,637.0,83.0,3.6,17.4,308.0,509.66,416.28
2018,6,7,17,45,586.5,76.0,3.5,16.75,258.0,442.85,362.67
2018,6,7,18,0,536.0,69.0,3.4,16.1,208.0,378.97,309.52
2018,6,7,18,15,459.5,60.5,3.15,15.45,161.5,304.69,246.09
2018,6,7,18,30,383.0,52.0,2.9,14.8,115.0,236.92,186.7
2018,6,7,18,45,274.5,40.5,2.7,14.15,78.0,161.68,120.43
2018,6,7,19,0,166.0,29.0,2.5,13.5,41.0,96.29,45.65
2018,6,7,19,15,86.5,15.5,2.45,13.2,21.5,34.02,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.9,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,8,4,45,41.5,7.0,2.35,11.7,8.5,0.0,0.0
2018,6,8,5,0,83.0,14.0,2.5,12.1,17.0,11.02,0.0
2018,6,8,5,15,188.0,27.5,2.65,12.7,47.0,20.9,8.27
2018,6,8,5,30,293.0,41.0,2.8,13.3,77.0,31.23,21.18
2018,6,8,5,45,375.0,51.5,3.0,13.9,119.0,41.68,31.08
2018,6,8,6,0,457.0,62.0,3.2,14.5,161.0,49.83,38.67
2018,6,8,6,15,515.5,70.0,3.2,15.05,209.0,55.74,44.06
2018,6,8,6,30,574.0,78.0,3.2,15.6,257.0,61.61,49.22
2018,6,8,6,45,616.0,84.5,3.2,16.1,307.5,66.07,53.0
2018,6,8,7,0,658.0,91.0,3.2,16.6,358.0,70.47,56.62
2018,6,8,7,15,689.0,95.5,3.2,17.25,408.0,73.22,58.68
2018,6,8,7,30,720.0,100.0,3.2,17.9,458.0,75.91,60.66
2018,6,8,7,45,743.5,104.5,3.2,18.55,507.5,78.36,62.4
2018,6,8,8,0,767.0,109.0,3.2,19.2,557.0,87.42,69.76
2018,6,8,8,15,785.5,112.5,3.2,19.8,603.5,89.0,70.71
2018,6,8,8,30,804.0,116.0,3.2,20.4,650.0,90.47,71.57
2018,6,8,8,45,818.5,118.5,3.25,21.0,693.0,108.86,70.27
2018,6,8,9,0,833.0,121.0,3.3,21.6,736.0,165.22,95.43
2018,6,8,9,15,842.0,123.5,3.35,22.15,773.0,221.93,134.77
2018,6,8,9,30,851.0,126.0,3.4,22.7,810.0,284.23,184.85
2018,6,8,9,45,858.0,128.5,3.45,23.25,842.0,339.62,232.01
2018,6,8,10,0,865.0,131.0,3.5,23.8,874.0,394.6,279.18
2018,6,8,10,15,871.0,132.5,3.55,24.2,900.0,447.91,324.57
2018,6,8,10,30,877.0,134.0,3.6,24.6,926.0,500.26,368.11
2018,6,8,10,45,881.5,135.0,3.65,25.05,946.0,550.34,408.66
2018,6,8,11,0,886.0,136.0,3.7,25.5,966.0,598.89,446.86
2018,6,8,11,15,889.5,135.5,3.7,25.95,978.5,644.11,481.43
2018,6,8,11,30,893.0,135.0,3.7,26.4,991.0,687.33,513.59
2018,6,8,11,45,895.5,133.5,3.75,26.85,996.0,727.02,542.6
2018,6,8,12,0,898.0,132.0,3.8,27.3,1001.0,764.32,569.28
2018,6,8,12,15,895.5,133.0,3.9,27.45,998.0,797.17,593.2
2018,6,8,12,30,893.0,134.0,4.0,27.6,995.0,827.06,613.72
2018,6,8,12,45,888.5,135.5,4.1,27.75,985.0,852.61,631.17
2018,6,8,13,0,884.0,137.0,4.2,27.9,975.0,874.8,646.4
2018,6,8,13,15,881.0,135.0,4.25,27.8,958.0,891.88,658.68
2018,6,8,13,30,878.0,133.0,4.3,27.7,941.0,905.32,668.64
2018,6,8,13,45,874.5,130.5,4.4,27.6,918.0,914.17,675.88
2018,6,8,14,0,871.0,128.0,4.5,27.5,895.0,919.25,680.74
2018,6,8,14,15,865.5,125.0,4.5,27.25,865.5,918.3,681.61
2018,6,8,14,30,860.0,122.0,4.5,27.0,836.0,913.58,680.1
2018,6,8,14,45,853.0,118.5,4.55,26.8,801.0,903.34,675.03
2018,6,8,15,0,846.0,115.0,4.6,26.6,766.0,889.49,667.77
2018,6,8,15,15,834.0,112.5,4.6,26.6,725.5,879.79,662.58
2018,6,8,15,30,822.0,110.0,4.6,26.6,685.0,855.42,647.27
2018,6,8,15,45,809.0,106.0,4.65,25.8,641.0,825.52,630.48
2018,6,8,16,0,796.0,102.0,4.7,25.0,597.0,792.82,611.44
2018,6,8,16,15,780.0,97.5,4.6,24.45,550.0,754.6,586.69
2018,6,8,16,30,764.0,93.0,4.5,23.9,503.0,714.24,560.04
2018,6,8,16,45,741.0,88.0,4.45,23.35,453.5,666.27,527.53
2018,6,8,17,0,718.0,83.0,4.4,22.8,404.0,617.22,492.6
2018,6,8,17,15,686.5,78.0,4.2,22.05,354.5,564.44,453.32
2018,6,8,17,30,655.0,73.0,4.0,21.3,305.0,509.46,411.12
2018,6,8,17,45,612.0,66.5,3.85,20.55,256.5,446.95,361.52
2018,6,8,18,0,569.0,60.0,3.7,19.8,208.0,386.72,311.89
2018,6,8,18,15,503.5,52.5,3.45,19.05,162.5,317.47,253.19
2018,6,8,18,30,438.0,45.0,3.2,18.3,117.0,253.76,197.47
2018,6,8,18,45,338.0,36.0,2.9,17.55,80.5,182.01,134.16
2018,6,8,19,0,238.0,27.0,2.6,16.8,44.0,116.65,57.76
2018,6,8,19,15,126.5,14.5,2.6,16.4,23.0,43.36,0.0
2018,6,8,19,30,15.0,2.0,2.6,16.0,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,2.55,15.6,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.0,2.65,13.95,1.0,0.0,0.0
2018,6,9,5,0,0.0,2.0,2.8,14.1,2.0,1.57,0.0
2018,6,9,5,15,0.0,10.0,3.05,14.35,10.0,7.59,0.0
2018,6,9,5,30,0.0,18.0,3.3,14.6,18.0,13.69,6.07
2018,6,9,5,45,8.0,17.5,3.5,14.9,19.0,13.79,6.49
2018,6,9,6,0,16.0,17.0,3.7,15.2,20.0,13.7,6.54
2018,6,9,6,15,12.5,46.0,3.8,15.5,49.0,35.81,26.3
2018,6,9,6,30,9.0,75.0,3.9,15.8,78.0,56.77,44.91
2018,6,9,6,45,75.0,108.5,4.0,16.15,138.5,77.48,63.04
2018,6,9,7,0,141.0,142.0,4.1,16.5,199.0,99.07,81.66
2018,6,9,7,15,119.5,165.0,4.1,16.6,218.0,112.48,92.99
2018,6,9,7,30,98.0,188.0,4.1,16.7,237.0,125.34,103.73
2018,6,9,7,45,168.0,214.5,4.1,16.85,308.5,141.58,117.2
2018,6,9,8,0,238.0,241.0,4.1,17.0,380.0,150.24,124.1
2018,6,9,8,15,295.0,251.0,4.1,17.2,437.5,155.85,128.36
2018,6,9,8,30,352.0,261.0,4.1,17.4,495.0,161.32,132.5
2018,6,9,8,45,418.0,259.5,4.1,17.6,555.0,162.23,120.69
2018,6,9,9,0,484.0,258.0,4.1,17.8,615.0,201.13,139.06
2018,6,9,9,15,479.5,275.5,4.2,18.3,645.0,246.34,171.77
2018,6,9,9,30,475.0,293.0,4.3,18.8,675.0,291.15,207.91
2018,6,9,9,45,457.0,315.0,4.35,19.25,694.5,334.24,244.43
2018,6,9,10,0,439.0,337.0,4.4,19.7,714.0,375.34,279.23
2018,6,9,10,15,437.5,351.5,4.5,20.15,737.0,416.41,313.1
2018,6,9,10,30,436.0,366.0,4.6,20.6,760.0,457.03,345.95
2018,6,9,10,45,501.0,349.0,4.7,21.0,811.0,510.15,387.4
2018,6,9,11,0,566.0,332.0,4.8,21.4,862.0,567.87,432.0
2018,6,9,11,15,527.5,359.5,4.9,21.7,859.0,598.87,456.02
2018,6,9,11,30,489.0,387.0,5.0,22.0,856.0,625.82,476.36
2018,6,9,11,45,496.5,385.5,5.1,22.25,864.0,659.52,501.89
2018,6,9,12,0,504.0,384.0,5.2,22.5,872.0,692.16,526.3
2018,6,9,12,15,363.5,425.0,5.25,22.4,776.5,637.91,485.87
2018,6,9,12,30,223.0,466.0,5.3,22.3,681.0,570.9,435.24
2018,6,9,12,45,346.0,424.5,5.35,22.25,754.5,660.62,504.37
2018,6,9,13,0,469.0,383.0,5.4,22.2,828.0,755.79,575.99
2018,6,9,13,15,544.0,339.5,5.45,22.05,847.0,800.38,610.63
2018,6,9,13,30,619.0,296.0,5.5,21.9,866.0,844.06,644.81
2018,6,9,13,45,570.5,307.5,5.5,21.75,822.5,822.7,629.69
2018,6,9,14,0,522.0,319.0,5.5,21.6,779.0,799.01,613.05
2018,6,9,14,15,501.0,314.0,5.5,21.45,743.5,781.95,601.89
2018,6,9,14,30,480.0,309.0,5.5,21.3,708.0,762.14,588.67
2018,6,9,14,45,465.0,298.0,5.5,21.1,670.5,739.66,573.81
2018,6,9,15,0,450.0,287.0,5.5,20.9,633.0,714.81,557.13
2018,6,9,15,15,444.0,272.0,5.5,20.9,598.5,691.99,541.66
2018,6,9,15,30,438.0,257.0,5.5,20.9,564.0,666.95,524.46
2018,6,9,15,45,445.0,236.5,5.45,20.35,530.5,645.53,511.13
2018,6,9,16,0,452.0,216.0,5.4,19.8,497.0,621.49,495.64
2018,6,9,16,15,430.0,202.0,5.35,19.4,452.5,578.18,464.28
2018,6,9,16,30,408.0,188.0,5.3,19.0,408.0,534.2,431.92
2018,6,9,16,45,394.5,170.5,5.25,18.6,366.0,492.6,401.0
2018,6,9,17,0,381.0,153.0,5.2,18.2,324.0,450.31,368.84
2018,6,9,17,15,358.5,136.0,5.05,17.7,281.5,402.15,331.07
2018,6,9,17,30,336.0,119.0,4.9,17.2,239.0,354.56,292.82
2018,6,9,17,45,327.0,100.5,4.75,16.75,202.0,313.97,259.32
2018,6,9,18,0,318.0,82.0,4.6,16.3,165.0,273.14,224.47
2018,6,9,18,15,267.0,68.5,4.4,15.75,128.0,217.97,176.64
2018,6,9,18,30,216.0,55.0,4.2,15.2,91.0,167.59,132.14
2018,6,9,18,45,160.0,40.5,4.0,14.65,62.5,110.64,81.87
2018,6,9,19,0,104.0,26.0,3.8,14.1,34.0,67.06,33.38
2018,6,9,19,15,55.5,14.0,3.65,13.8,18.0,25.06,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.5,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,13.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,4,45,27.5,7.5,2.0,10.6,8.5,0.0,0.0
2018,6,10,5,0,55.0,15.0,2.2,11.0,17.0,11.8,0.0
2018,6,10,5,15,136.5,28.0,2.3,11.6,42.5,21.09,8.62
2018,6,10,5,30,218.0,41.0,2.4,12.2,68.0,30.85,20.97
2018,6,10,5,45,286.0,52.0,2.55,12.85,104.0,39.09,28.95
2018,6,10,6,0,354.0,63.0,2.7,13.5,140.0,47.3,36.59
2018,6,10,6,15,415.0,74.0,2.8,14.3,186.5,55.39,43.89
2018,6,10,6,30,476.0,85.0,2.9,15.1,233.0,65.56,52.82
2018,6,10,6,45,484.0,100.0,3.05,15.9,273.5,73.09,59.23
2018,6,10,7,0,492.0,115.0,3.2,16.7,314.0,82.36,66.99
2018,6,10,7,15,535.5,122.5,3.25,17.4,366.0,88.8,72.19
2018,6,10,7,30,579.0,130.0,3.3,18.1,418.0,92.83,75.21
2018,6,10,7,45,623.0,132.5,3.4,18.85,471.0,93.48,75.29
2018,6,10,8,0,667.0,135.0,3.5,19.6,524.0,94.22,75.45
2018,6,10,8,15,688.0,141.0,3.5,20.15,571.0,96.53,77.0
2018,6,10,8,30,709.0,147.0,3.5,20.7,618.0,98.66,78.39
2018,6,10,8,45,741.5,146.0,3.5,21.25,667.0,112.21,74.91
2018,6,10,9,0,774.0,145.0,3.5,21.8,716.0,172.02,103.3
2018,6,10,9,15,815.0,134.5,3.5,22.3,764.0,222.43,136.24
2018,6,10,9,30,856.0,124.0,3.5,22.8,812.0,282.25,182.92
2018,6,10,9,45,867.5,124.0,3.5,23.3,845.5,337.62,229.94
2018,6,10,10,0,879.0,124.0,3.5,23.8,879.0,393.02,277.42
2018,6,10,10,15,885.5,124.5,3.5,24.2,905.0,446.54,323.03
2018,6,10,10,30,892.0,125.0,3.5,24.6,931.0,499.1,366.75
2018,6,10,10,45,896.5,126.0,3.5,24.95,951.0,549.81,407.91
2018,6,10,11,0,901.0,127.0,3.5,25.3,971.0,598.97,446.64
2018,6,10,11,15,904.5,126.0,3.55,25.55,983.5,644.39,481.92
2018,6,10,11,30,908.0,125.0,3.6,25.8,996.0,687.76,514.82
2018,6,10,11,45,910.0,124.0,3.65,26.05,1001.0,727.91,544.66
2018,6,10,12,0,912.0,123.0,3.7,26.3,1006.0,765.6,572.15
2018,6,10,12,15,913.0,121.5,3.8,26.35,1004.0,799.52,597.07
2018,6,10,12,30,914.0,120.0,3.9,26.4,1002.0,830.56,618.56
2018,6,10,12,45,914.0,117.5,4.0,26.45,992.5,856.87,636.83
2018,6,10,13,0,914.0,115.0,4.1,26.5,983.0,879.79,652.85
2018,6,10,13,15,910.5,114.5,4.15,26.4,966.5,897.9,665.87
2018,6,10,13,30,907.0,114.0,4.2,26.3,950.0,912.32,676.52
2018,6,10,13,45,902.0,112.5,4.3,26.2,926.0,920.75,683.51
2018,6,10,14,0,897.0,111.0,4.4,26.1,902.0,925.34,688.08
2018,6,10,14,15,890.0,109.5,4.45,25.85,872.0,924.31,689.15
2018,6,10,14,30,883.0,108.0,4.5,25.6,842.0,919.5,687.8
2018,6,10,14,45,874.5,105.0,4.5,25.3,806.0,908.13,681.95
2018,6,10,15,0,866.0,102.0,4.5,25.0,770.0,893.13,673.8
2018,6,10,15,15,854.0,101.0,4.5,25.0,730.0,873.63,661.79
2018,6,10,15,30,842.0,100.0,4.5,25.0,690.0,850.94,647.62
2018,6,10,15,45,828.0,96.0,4.55,24.15,645.0,820.36,630.33
2018,6,10,16,0,814.0,92.0,4.6,23.3,600.0,795.88,617.16
2018,6,10,16,15,797.5,88.5,4.55,22.7,553.0,758.0,592.86
2018,6,10,16,30,781.0,85.0,4.5,22.1,506.0,717.97,566.67
2018,6,10,16,45,758.0,80.5,4.5,21.45,456.5,670.13,534.47
2018,6,10,17,0,735.0,76.0,4.5,20.8,407.0,621.18,500.07
2018,6,10,17,15,704.0,71.5,4.35,20.05,357.5,566.15,458.78
2018,6,10,17,30,673.0,67.0,4.2,19.3,308.0,511.34,416.34
2018,6,10,17,45,630.0,61.5,4.1,18.6,259.0,451.43,368.29
2018,6,10,18,0,587.0,56.0,4.0,17.9,210.0,391.69,318.57
2018,6,10,18,15,521.0,50.0,3.7,17.2,165.0,323.16,259.85
2018,6,10,18,30,455.0,44.0,3.4,16.5,120.0,260.11,204.12
2018,6,10,18,45,353.0,35.0,3.1,15.8,82.5,186.81,139.21
2018,6,10,19,0,251.0,26.0,2.8,15.1,45.0,121.11,65.23
2018,6,10,19,15,139.0,15.5,2.7,14.75,24.5,47.42,0.0
2018,6,10,19,30,27.0,5.0,2.6,14.4,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.5,2.45,14.05,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,4,45,56.5,7.5,1.85,12.2,9.5,0.0,0.0
2018,6,11,5,0,113.0,15.0,2.0,12.6,19.0,11.8,0.0
2018,6,11,5,15,236.5,26.0,2.05,13.2,50.0,21.36,8.75
2018,6,11,5,30,360.0,37.0,2.1,13.8,81.0,30.44,20.48
2018,6,11,5,45,444.5,44.0,2.2,14.4,123.5,36.08,26.13
2018,6,11,6,0,529.0,51.0,2.3,15.0,166.0,41.84,31.54
2018,6,11,6,15,583.5,56.5,2.3,15.8,213.5,46.25,35.54
2018,6,11,6,30,638.0,62.0,2.3,16.6,261.0,50.69,39.4
2018,6,11,6,45,676.0,67.0,2.3,17.35,311.0,59.01,46.55
2018,6,11,7,0,714.0,72.0,2.3,18.1,361.0,63.08,49.83
2018,6,11,7,15,741.5,75.5,2.3,18.9,411.0,65.79,51.85
2018,6,11,7,30,769.0,79.0,2.3,19.7,461.0,68.45,53.79
2018,6,11,7,45,789.0,82.5,2.3,20.45,509.5,70.88,55.52
2018,6,11,8,0,809.0,86.0,2.3,21.2,558.0,73.21,57.13
2018,6,11,8,15,825.5,89.0,2.3,21.9,604.5,83.77,65.69
2018,6,11,8,30,842.0,92.0,2.3,22.6,651.0,86.02,67.19
2018,6,11,8,45,854.0,95.0,2.3,23.25,694.0,103.05,66.07
2018,6,11,9,0,866.0,98.0,2.3,23.9,737.0,160.19,89.81
2018,6,11,9,15,866.0,105.0,2.3,24.55,772.5,218.62,129.65
2018,6,11,9,30,866.0,112.0,2.3,25.2,808.0,276.34,175.63
2018,6,11,9,45,861.0,122.0,2.3,25.8,837.5,333.56,223.74
2018,6,11,10,0,856.0,132.0,2.3,26.4,867.0,389.08,270.62
2018,6,11,10,15,863.5,133.0,2.35,27.0,894.0,442.14,314.62
2018,6,11,10,30,871.0,134.0,2.4,27.6,921.0,494.4,356.86
2018,6,11,10,45,877.0,134.0,2.4,28.2,941.5,544.25,395.93
2018,6,11,11,0,883.0,134.0,2.4,28.8,962.0,592.7,432.68
2018,6,11,11,15,886.5,135.0,2.45,29.2,975.5,638.77,467.12
2018,6,11,11,30,890.0,136.0,2.5,29.6,989.0,682.91,499.25
2018,6,11,11,45,892.0,135.5,2.55,30.05,995.0,722.89,527.63
2018,6,11,12,0,894.0,135.0,2.6,30.5,1001.0,760.5,553.76
2018,6,11,12,15,897.0,132.5,2.7,30.75,1000.0,794.85,577.97
2018,6,11,12,30,900.0,130.0,2.8,31.0,999.0,826.47,598.98
2018,6,11,12,45,902.5,127.5,2.85,31.25,991.5,854.73,617.22
2018,6,11,13,0,905.0,125.0,2.9,31.5,984.0,879.77,633.35
2018,6,11,13,15,902.5,123.5,3.0,31.55,968.0,897.97,645.93
2018,6,11,13,30,900.0,122.0,3.1,31.6,952.0,912.51,656.26
2018,6,11,13,45,895.0,121.5,3.2,31.65,929.0,921.99,663.44
2018,6,11,14,0,890.0,121.0,3.3,31.7,906.0,927.69,668.32
2018,6,11,14,15,884.5,119.0,3.4,31.6,877.0,927.77,670.09
2018,6,11,14,30,879.0,117.0,3.5,31.5,848.0,924.08,669.54
2018,6,11,14,45,870.0,115.0,3.55,31.35,812.5,913.5,664.43
2018,6,11,15,0,861.0,113.0,3.6,31.2,777.0,899.34,657.06
2018,6,11,15,15,849.0,110.5,3.6,31.2,736.5,878.57,644.68
2018,6,11,15,30,837.0,108.0,3.6,31.2,696.0,865.02,637.21
2018,6,11,15,45,823.0,105.0,3.7,30.55,651.5,835.25,620.89
2018,6,11,16,0,809.0,102.0,3.8,29.9,607.0,802.68,602.46
2018,6,11,16,15,790.0,98.5,3.8,29.35,559.5,762.99,578.06
2018,6,11,16,30,771.0,95.0,3.8,28.8,512.0,721.28,551.81
2018,6,11,16,45,746.5,91.0,3.75,28.2,462.5,673.22,520.37
2018,6,11,17,0,722.0,87.0,3.7,27.6,413.0,627.02,488.5
2018,6,11,17,15,687.0,82.0,3.6,26.7,362.0,569.29,447.22
2018,6,11,17,30,652.0,77.0,3.5,25.8,311.0,512.19,404.94
2018,6,11,17,45,604.0,71.5,3.4,24.9,262.0,448.1,355.58
2018,6,11,18,0,556.0,66.0,3.3,24.0,213.0,386.64,306.35
2018,6,11,18,15,484.0,58.0,3.0,22.85,166.5,314.26,246.85
2018,6,11,18,30,412.0,50.0,2.7,21.7,120.0,247.98,190.63
2018,6,11,18,45,306.5,40.0,2.4,20.6,82.5,174.24,127.6
2018,6,11,19,0,201.0,30.0,2.1,19.5,45.0,109.6,59.57
2018,6,11,19,15,108.5,17.0,2.0,18.85,24.5,40.91,0.0
2018,6,11,19,30,16.0,4.0,1.9,18.2,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.75,17.6,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.5,1.35,13.9,9.5,0.0,0.0
2018,6,12,5,0,117.0,15.0,1.5,14.3,19.0,11.8,0.0
