Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,15,244.5,25.5,1.65,14.95,50.5,20.96,8.41
2018,6,12,5,30,372.0,36.0,1.8,15.6,82.0,29.67,19.66
2018,6,12,5,45,459.0,43.5,1.95,16.25,125.5,35.78,25.66
2018,6,12,6,0,546.0,51.0,2.1,16.9,169.0,42.0,31.42
2018,6,12,6,15,602.5,56.0,2.1,17.8,217.5,46.09,35.1
2018,6,12,6,30,659.0,61.0,2.1,18.7,266.0,54.39,42.29
2018,6,12,6,45,698.5,65.0,2.05,19.55,317.0,57.82,45.08
2018,6,12,7,0,738.0,69.0,2.0,20.4,368.0,61.25,47.78
2018,6,12,7,15,766.0,72.5,1.95,21.55,419.0,64.09,49.83
2018,6,12,7,30,794.0,76.0,1.9,22.7,470.0,66.89,51.79
2018,6,12,7,45,815.0,78.5,1.9,23.85,519.5,68.78,52.96
2018,6,12,8,0,836.0,81.0,1.9,25.0,569.0,78.9,60.99
2018,6,12,8,15,852.0,83.0,2.0,25.95,615.5,80.81,62.13
2018,6,12,8,30,868.0,85.0,2.1,26.9,662.0,82.6,63.17
2018,6,12,8,45,880.5,87.0,2.25,27.8,705.0,98.67,61.65
2018,6,12,9,0,893.0,89.0,2.4,28.7,748.0,156.71,84.61
2018,6,12,9,15,902.5,90.5,2.45,29.35,786.5,214.82,122.83
2018,6,12,9,30,912.0,92.0,2.5,30.0,825.0,273.23,168.28
2018,6,12,9,45,920.0,93.0,2.6,30.7,858.0,330.93,215.88
2018,6,12,10,0,928.0,94.0,2.7,31.4,891.0,388.26,263.55
2018,6,12,10,15,932.5,95.5,2.75,31.9,917.5,443.93,309.46
2018,6,12,10,30,937.0,97.0,2.8,32.4,944.0,498.38,353.22
2018,6,12,10,45,940.5,97.5,2.85,32.95,963.5,550.17,393.67
2018,6,12,11,0,944.0,98.0,2.9,33.5,983.0,600.21,431.52
2018,6,12,11,15,946.0,99.0,2.95,33.75,996.0,647.75,467.01
2018,6,12,11,30,948.0,100.0,3.0,34.0,1009.0,693.05,499.97
2018,6,12,11,45,948.5,100.5,3.05,34.2,1014.5,734.54,529.65
2018,6,12,12,0,949.0,101.0,3.1,34.4,1020.0,773.36,556.89
2018,6,12,12,15,947.5,102.5,3.2,34.45,1018.5,808.67,581.22
2018,6,12,12,30,946.0,104.0,3.3,34.5,1017.0,840.91,602.62
2018,6,12,12,45,942.5,105.0,3.35,34.55,1007.5,867.87,620.31
2018,6,12,13,0,939.0,106.0,3.4,34.6,998.0,891.33,635.78
2018,6,12,13,15,936.0,105.0,3.45,34.45,981.5,909.82,648.64
2018,6,12,13,30,933.0,104.0,3.5,34.3,965.0,924.53,659.19
2018,6,12,13,45,928.0,103.5,3.55,34.15,941.5,934.09,666.57
2018,6,12,14,0,923.0,103.0,3.6,34.0,918.0,939.78,671.62
2018,6,12,14,15,916.5,101.5,3.6,33.75,888.0,939.27,672.79
2018,6,12,14,30,910.0,100.0,3.6,33.5,858.0,934.89,671.62
2018,6,12,14,45,902.0,98.0,3.6,33.2,822.5,924.85,667.05
2018,6,12,15,0,894.0,96.0,3.6,32.9,787.0,911.11,660.17
2018,6,12,15,15,882.5,95.0,3.6,32.9,746.5,891.76,648.87
2018,6,12,15,30,871.0,94.0,3.6,32.9,706.0,869.12,635.44
2018,6,12,15,45,858.0,91.0,3.55,32.05,661.5,839.94,619.51
2018,6,12,16,0,845.0,88.0,3.5,31.2,617.0,807.86,601.44
2018,6,12,16,15,829.5,84.5,3.4,30.5,569.5,770.58,578.91
2018,6,12,16,30,814.0,81.0,3.3,29.8,522.0,738.6,559.77
2018,6,12,16,45,791.5,78.0,3.25,29.15,472.5,691.87,529.87
2018,6,12,17,0,769.0,75.0,3.2,28.5,423.0,643.87,498.01
2018,6,12,17,15,738.0,71.0,3.15,27.4,372.0,588.16,459.26
2018,6,12,17,30,707.0,67.0,3.1,26.3,321.0,532.55,418.99
2018,6,12,17,45,662.5,62.0,3.0,25.2,271.0,468.58,370.41
2018,6,12,18,0,618.0,57.0,2.9,24.1,221.0,409.37,323.37
2018,6,12,18,15,551.0,51.5,2.8,22.95,174.5,339.35,265.99
2018,6,12,18,30,484.0,46.0,2.7,21.8,128.0,274.72,210.96
2018,6,12,18,45,378.0,37.0,2.6,20.6,88.5,198.19,145.37
2018,6,12,19,0,272.0,28.0,2.5,19.4,49.0,130.14,72.84
2018,6,12,19,15,151.5,17.0,2.55,18.7,27.0,51.9,0.0
2018,6,12,19,30,31.0,6.0,2.6,18.0,5.0,0.0,0.0
2018,6,12,19,45,15.5,3.0,2.7,17.3,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.85,13.05,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,3.0,13.3,20.0,12.59,0.0
2018,6,13,5,15,257.0,27.0,3.0,13.9,52.5,22.29,9.34
2018,6,13,5,30,387.0,38.0,3.0,14.5,85.0,31.42,21.23
2018,6,13,5,45,473.0,44.5,3.0,15.1,128.5,36.69,26.56
2018,6,13,6,0,559.0,51.0,3.0,15.7,172.0,42.12,31.68
2018,6,13,6,15,615.5,56.5,2.95,16.35,221.5,46.61,35.76
2018,6,13,6,30,672.0,62.0,2.9,17.0,271.0,55.36,43.44
2018,6,13,6,45,711.5,66.0,2.9,17.6,322.5,58.79,46.29
2018,6,13,7,0,751.0,70.0,2.9,18.2,374.0,62.22,49.06
2018,6,13,7,15,779.0,73.0,2.85,18.9,425.5,64.7,50.92
2018,6,13,7,30,807.0,76.0,2.8,19.6,477.0,67.16,52.71
2018,6,13,7,45,828.5,78.5,2.8,20.3,527.0,69.1,54.03
2018,6,13,8,0,850.0,81.0,2.8,21.0,577.0,79.24,62.32
2018,6,13,8,15,866.0,83.0,2.8,21.75,624.0,81.18,63.56
2018,6,13,8,30,882.0,85.0,2.8,22.5,671.0,82.99,64.7
2018,6,13,8,45,894.0,87.0,2.8,23.25,714.5,98.38,63.07
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,157.15,86.38
2018,6,13,9,15,911.5,93.5,2.8,24.55,796.0,217.24,126.84
2018,6,13,9,30,917.0,98.0,2.8,25.1,834.0,277.22,174.53
2018,6,13,9,45,919.0,102.0,2.85,25.7,865.5,335.54,223.77
2018,6,13,10,0,921.0,106.0,2.9,26.3,897.0,392.85,272.57
2018,6,13,10,15,925.5,107.0,2.95,26.8,923.0,447.94,318.98
2018,6,13,10,30,930.0,108.0,3.0,27.3,949.0,501.82,363.24
2018,6,13,10,45,933.5,109.5,3.05,27.75,969.0,554.1,405.05
2018,6,13,11,0,937.0,111.0,3.1,28.2,989.0,604.67,444.28
2018,6,13,11,15,939.5,111.5,3.2,28.55,1002.5,652.01,480.41
2018,6,13,11,30,942.0,112.0,3.3,28.9,1016.0,697.16,514.03
2018,6,13,11,45,943.5,112.0,3.35,29.25,1021.5,738.92,544.29
2018,6,13,12,0,945.0,112.0,3.4,29.6,1027.0,778.11,572.09
2018,6,13,12,15,942.0,113.5,3.5,29.75,1024.5,812.37,596.32
2018,6,13,12,30,939.0,115.0,3.6,29.9,1022.0,843.5,617.21
2018,6,13,12,45,934.0,117.0,3.7,30.1,1012.0,870.13,634.96
2018,6,13,13,0,929.0,119.0,3.8,30.3,1002.0,893.26,650.43
2018,6,13,13,15,926.0,117.5,3.9,30.25,985.0,911.47,663.37
2018,6,13,13,30,923.0,116.0,4.0,30.2,968.0,925.91,673.96
2018,6,13,13,45,918.0,115.0,4.1,30.15,944.5,935.2,681.28
2018,6,13,14,0,913.0,114.0,4.2,30.1,921.0,940.62,686.21
2018,6,13,14,15,906.0,113.0,4.25,29.8,891.0,940.37,687.97
2018,6,13,14,30,899.0,112.0,4.3,29.5,861.0,936.31,687.34
2018,6,13,14,45,890.0,110.5,4.35,29.2,825.5,926.19,682.8
2018,6,13,15,0,881.0,109.0,4.4,28.9,790.0,912.43,675.92
2018,6,13,15,15,869.5,106.5,4.4,28.9,749.0,891.93,663.5
2018,6,13,15,30,858.0,104.0,4.4,28.9,708.0,868.12,648.88
2018,6,13,15,45,843.0,101.0,4.45,27.9,662.5,847.37,639.11
2018,6,13,16,0,828.0,98.0,4.5,26.9,617.0,813.64,620.06
2018,6,13,16,15,809.0,94.5,4.45,26.15,568.5,773.57,595.24
2018,6,13,16,30,790.0,91.0,4.4,25.4,520.0,731.42,568.49
2018,6,13,16,45,765.5,87.5,4.35,24.6,470.0,683.42,536.97
2018,6,13,17,0,741.0,84.0,4.3,23.8,420.0,634.31,503.03
2018,6,13,17,15,708.5,79.5,4.2,22.85,369.5,580.74,464.15
2018,6,13,17,30,676.0,75.0,4.1,21.9,319.0,524.97,422.19
2018,6,13,17,45,629.5,69.5,4.05,20.9,269.0,460.76,372.09
2018,6,13,18,0,583.0,64.0,4.0,19.9,219.0,399.02,321.9
2018,6,13,18,15,515.5,56.5,3.85,19.0,172.5,328.06,262.23
2018,6,13,18,30,448.0,49.0,3.7,18.1,126.0,262.67,205.43
2018,6,13,18,45,344.5,39.0,3.6,17.25,87.0,187.82,140.12
2018,6,13,19,0,241.0,29.0,3.5,16.4,48.0,121.68,70.43
2018,6,13,19,15,133.5,16.5,3.5,15.9,26.0,47.01,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,14.95,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,45,43.5,8.0,3.85,12.55,9.5,0.0,0.0
2018,6,14,5,0,87.0,16.0,3.9,12.6,19.0,12.59,0.0
2018,6,14,5,15,205.5,28.5,3.9,12.85,50.0,21.68,8.95
2018,6,14,5,30,324.0,41.0,3.9,13.1,81.0,33.62,23.24
2018,6,14,5,45,416.5,49.5,3.95,13.4,124.5,40.33,29.95
2018,6,14,6,0,509.0,58.0,4.0,13.7,168.0,47.14,36.4
2018,6,14,6,15,566.5,64.5,4.0,14.0,216.5,52.1,41.0
2018,6,14,6,30,624.0,71.0,4.0,14.3,265.0,57.08,45.45
2018,6,14,6,45,664.5,76.0,3.95,14.65,316.0,60.73,48.58
2018,6,14,7,0,705.0,81.0,3.9,15.0,367.0,64.36,51.59
2018,6,14,7,15,737.0,84.5,3.85,15.55,418.5,72.26,58.25
2018,6,14,7,30,769.0,88.0,3.8,16.1,470.0,74.79,60.13
2018,6,14,7,45,794.0,91.0,3.75,16.7,520.5,76.78,61.5
2018,6,14,8,0,819.0,94.0,3.7,17.3,571.0,78.72,62.82
2018,6,14,8,15,837.0,95.5,3.65,18.0,618.0,79.46,63.07
2018,6,14,8,30,855.0,97.0,3.6,18.7,665.0,89.31,71.1
2018,6,14,8,45,869.5,99.0,3.55,19.4,709.0,103.4,69.05
2018,6,14,9,0,884.0,101.0,3.5,20.1,753.0,161.13,92.0
2018,6,14,9,15,895.5,102.0,3.5,20.7,792.0,218.9,130.94
2018,6,14,9,30,907.0,103.0,3.5,21.3,831.0,277.17,177.73
2018,6,14,9,45,917.0,103.0,3.45,21.9,865.0,334.64,226.84
2018,6,14,10,0,927.0,103.0,3.4,22.5,899.0,391.94,276.26
2018,6,14,10,15,932.0,104.0,3.45,22.95,925.5,447.52,324.03
2018,6,14,10,30,937.0,105.0,3.5,23.4,952.0,501.93,369.69
2018,6,14,10,45,940.0,106.5,3.55,23.9,972.0,554.29,412.4
2018,6,14,11,0,943.0,108.0,3.6,24.4,992.0,604.87,452.42
2018,6,14,11,15,943.5,110.0,3.75,24.65,1005.0,652.36,489.73
2018,6,14,11,30,944.0,112.0,3.9,24.9,1018.0,697.5,524.43
2018,6,14,11,45,943.0,113.5,4.0,25.15,1023.0,738.78,555.43
2018,6,14,12,0,942.0,115.0,4.1,25.4,1028.0,777.35,583.89
2018,6,14,12,15,938.5,116.5,4.2,25.3,1024.5,811.21,609.15
2018,6,14,12,30,935.0,118.0,4.3,25.2,1021.0,841.93,630.9
2018,6,14,12,45,930.0,119.5,4.4,25.15,1010.5,868.14,649.46
2018,6,14,13,0,925.0,121.0,4.5,25.1,1000.0,890.84,665.67
2018,6,14,13,15,920.5,121.0,4.55,24.85,983.5,909.07,679.4
2018,6,14,13,30,916.0,121.0,4.6,24.6,967.0,923.56,690.73
2018,6,14,13,45,909.0,121.0,4.6,24.35,943.0,932.05,697.76
2018,6,14,14,0,902.0,121.0,4.6,24.1,919.0,936.7,702.33
2018,6,14,14,15,894.5,119.5,4.6,23.75,888.5,935.67,703.47
2018,6,14,14,30,887.0,118.0,4.6,23.4,858.0,930.83,702.17
2018,6,14,14,45,877.5,116.0,4.6,23.05,822.0,919.97,696.85
2018,6,14,15,0,868.0,114.0,4.6,22.7,786.0,905.5,689.14
2018,6,14,15,15,856.0,111.5,4.6,22.7,745.0,884.84,676.23
2018,6,14,15,30,844.0,109.0,4.6,22.7,704.0,871.41,668.46
2018,6,14,15,45,831.0,105.5,4.5,21.8,659.5,841.99,651.06
2018,6,14,16,0,818.0,102.0,4.4,20.9,615.0,809.7,631.51
2018,6,14,16,15,803.0,97.0,4.3,20.5,567.5,771.5,606.35
2018,6,14,16,30,788.0,92.0,4.2,20.1,520.0,731.0,579.24
2018,6,14,16,45,766.0,87.5,4.1,19.7,470.5,683.85,546.73
2018,6,14,17,0,744.0,83.0,4.0,19.3,421.0,635.44,511.87
2018,6,14,17,15,712.5,78.0,3.9,18.8,370.0,579.26,469.67
2018,6,14,17,30,681.0,73.0,3.8,18.3,319.0,525.92,428.26
2018,6,14,17,45,637.0,67.0,3.7,17.85,269.5,462.42,377.29
2018,6,14,18,0,593.0,61.0,3.6,17.4,220.0,401.2,326.33
2018,6,14,18,15,524.5,54.0,3.45,16.85,173.0,329.92,265.63
2018,6,14,18,30,456.0,47.0,3.3,16.3,126.0,264.34,208.04
2018,6,14,18,45,352.5,38.0,3.15,15.75,87.5,190.12,142.72
2018,6,14,19,0,249.0,29.0,3.0,15.2,49.0,124.74,73.9
2018,6,14,19,15,138.5,17.0,2.95,14.9,27.0,48.75,0.0
2018,6,14,19,30,28.0,5.0,2.9,14.6,5.0,3.93,0.0
2018,6,14,19,45,14.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.5,3.45,13.0,9.0,0.0,0.0
2018,6,15,5,0,83.0,15.0,3.5,13.1,18.0,11.8,0.0
2018,6,15,5,15,200.0,28.0,3.6,13.4,49.0,21.3,8.62
2018,6,15,5,30,317.0,41.0,3.7,13.7,80.0,33.59,23.14
2018,6,15,5,45,410.5,49.0,3.8,14.0,123.0,39.88,29.48
2018,6,15,6,0,504.0,57.0,3.9,14.3,166.0,46.31,35.57
2018,6,15,6,15,561.5,63.5,3.9,14.65,214.0,51.29,40.17
2018,6,15,6,30,619.0,70.0,3.9,15.0,262.0,56.28,44.61
2018,6,15,6,45,658.5,75.0,3.9,15.35,312.0,59.93,47.73
2018,6,15,7,0,698.0,80.0,3.9,15.7,362.0,63.55,50.74
2018,6,15,7,15,729.0,83.5,3.95,16.25,413.0,71.38,57.32
2018,6,15,7,30,760.0,87.0,4.0,16.8,464.0,73.9,59.19
2018,6,15,7,45,783.5,90.0,4.0,17.4,513.5,75.86,60.54
2018,6,15,8,0,807.0,93.0,4.0,18.0,563.0,77.77,61.83
2018,6,15,8,15,823.0,95.5,4.0,18.5,609.0,79.09,62.64
2018,6,15,8,30,839.0,98.0,4.0,19.0,655.0,89.43,71.13
2018,6,15,8,45,852.5,99.5,4.05,19.5,697.5,102.08,68.75
2018,6,15,9,0,866.0,101.0,4.1,20.0,740.0,158.36,90.74
2018,6,15,9,15,872.0,105.0,4.1,20.3,777.0,215.93,129.96
2018,6,15,9,30,878.0,109.0,4.1,20.6,814.0,273.46,176.64
2018,6,15,9,45,880.5,113.5,4.1,20.95,845.0,330.05,225.63
2018,6,15,10,0,883.0,118.0,4.1,21.3,876.0,385.76,274.44
2018,6,15,10,15,889.5,119.0,4.15,21.45,903.0,439.7,321.49
2018,6,15,10,30,896.0,120.0,4.2,21.6,930.0,492.7,366.82
2018,6,15,10,45,900.0,121.0,4.25,21.8,950.0,543.31,409.11
2018,6,15,11,0,904.0,122.0,4.3,22.0,970.0,592.31,449.02
2018,6,15,11,15,906.5,123.0,4.35,22.0,983.0,638.64,486.25
2018,6,15,11,30,909.0,124.0,4.4,22.0,996.0,682.89,521.14
2018,6,15,11,45,910.0,124.5,4.45,22.0,1002.0,723.56,552.72
2018,6,15,12,0,911.0,125.0,4.5,22.0,1008.0,761.76,581.94
2018,6,15,12,15,909.5,126.0,4.6,21.85,1006.0,795.86,608.39
2018,6,15,12,30,908.0,127.0,4.7,21.7,1004.0,827.06,631.42
2018,6,15,12,45,905.0,127.0,4.75,21.6,994.5,853.15,650.33
2018,6,15,13,0,902.0,127.0,4.8,21.5,985.0,875.87,666.97
2018,6,15,13,15,899.0,125.5,4.85,21.3,968.5,893.81,680.63
2018,6,15,13,30,896.0,124.0,4.9,21.1,952.0,908.09,691.88
2018,6,15,13,45,892.0,122.0,4.95,20.9,929.0,917.3,699.75
2018,6,15,14,0,888.0,120.0,5.0,20.7,906.0,922.71,705.13
2018,6,15,14,15,881.5,118.5,5.05,20.35,876.5,922.55,707.19
2018,6,15,14,30,875.0,117.0,5.1,20.0,847.0,918.64,706.77
2018,6,15,14,45,866.0,114.5,5.1,19.7,811.5,907.81,701.12
2018,6,15,15,0,857.0,112.0,5.1,19.4,776.0,893.4,693.04
2018,6,15,15,15,845.0,109.5,5.1,19.4,735.5,872.89,679.86
2018,6,15,15,30,833.0,107.0,5.1,19.4,695.0,859.52,671.89
2018,6,15,15,45,820.5,103.0,5.0,18.65,651.0,830.22,653.72
2018,6,15,16,0,808.0,99.0,4.9,17.9,607.0,798.07,633.38
2018,6,15,16,15,793.5,94.5,4.85,17.45,560.5,761.12,608.8
2018,6,15,16,30,779.0,90.0,4.8,17.0,514.0,721.9,582.18
2018,6,15,16,45,758.0,85.0,4.7,16.6,465.0,675.29,549.17
2018,6,15,17,0,737.0,80.0,4.6,16.2,416.0,627.39,513.88
2018,6,15,17,15,706.0,75.5,4.5,15.85,366.0,572.44,471.38
2018,6,15,17,30,675.0,71.0,4.4,15.5,316.0,520.06,429.61
2018,6,15,17,45,631.5,65.5,4.3,15.15,267.0,457.76,378.51
2018,6,15,18,0,588.0,60.0,4.2,14.8,218.0,397.69,327.53
2018,6,15,18,15,515.5,54.5,4.05,14.35,172.0,326.43,265.87
2018,6,15,18,30,443.0,49.0,3.9,13.9,126.0,261.06,207.76
2018,6,15,18,45,333.0,40.0,3.75,13.5,87.5,184.89,140.37
2018,6,15,19,0,223.0,31.0,3.6,13.1,49.0,119.07,72.34
2018,6,15,19,15,122.5,18.0,3.65,12.95,27.0,45.53,0.0
2018,6,15,19,30,22.0,5.0,3.7,12.8,5.0,3.93,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,37.0,8.0,2.5,12.8,9.0,0.0,0.0
2018,6,16,5,0,74.0,16.0,2.5,12.9,18.0,12.59,0.0
2018,6,16,5,15,187.0,29.5,2.55,13.2,49.0,22.34,9.26
2018,6,16,5,30,300.0,43.0,2.6,13.5,80.0,32.69,22.4
2018,6,16,5,45,392.5,51.5,2.6,13.8,122.5,41.81,31.21
2018,6,16,6,0,485.0,60.0,2.6,14.1,165.0,48.51,37.56
2018,6,16,6,15,546.0,67.0,2.6,14.6,213.5,53.79,42.41
2018,6,16,6,30,607.0,74.0,2.6,15.1,262.0,59.08,47.08
2018,6,16,6,45,651.5,78.0,2.6,15.6,312.5,61.96,49.48
2018,6,16,7,0,696.0,82.0,2.6,16.1,363.0,64.9,51.84
2018,6,16,7,15,728.5,85.5,2.55,16.8,414.5,72.84,58.46
2018,6,16,7,30,761.0,89.0,2.5,17.5,466.0,75.34,60.26
2018,6,16,7,45,787.0,90.5,2.5,18.2,515.5,76.29,60.7
2018,6,16,8,0,813.0,92.0,2.5,18.9,565.0,77.26,61.15
2018,6,16,8,15,830.5,94.5,2.45,19.55,612.0,78.66,61.98
2018,6,16,8,30,848.0,97.0,2.4,20.2,659.0,89.11,70.47
2018,6,16,8,45,862.5,98.5,2.4,20.9,702.5,101.06,67.96
2018,6,16,9,0,877.0,100.0,2.4,21.6,746.0,158.02,89.52
2018,6,16,9,15,886.5,102.0,2.4,22.25,784.5,215.59,127.69
2018,6,16,9,30,896.0,104.0,2.4,22.9,823.0,273.47,173.52
2018,6,16,9,45,902.5,106.0,2.45,23.5,855.5,330.6,221.81
2018,6,16,10,0,909.0,108.0,2.5,24.1,888.0,387.23,270.16
2018,6,16,10,15,914.0,109.0,2.55,24.55,914.0,441.88,316.52
2018,6,16,10,30,919.0,110.0,2.6,25.0,940.0,495.4,360.82
2018,6,16,10,45,922.5,111.0,2.7,25.4,960.0,546.82,402.48
2018,6,16,11,0,926.0,112.0,2.8,25.8,980.0,596.54,441.64
2018,6,16,11,15,928.0,113.5,2.95,26.05,993.5,643.85,478.39
2018,6,16,11,30,930.0,115.0,3.1,26.3,1007.0,688.99,512.69
2018,6,16,11,45,930.5,115.5,3.25,26.55,1012.5,730.06,543.4
2018,6,16,12,0,931.0,116.0,3.4,26.8,1018.0,768.56,571.72
2018,6,16,12,15,930.0,116.0,3.55,26.8,1016.0,802.82,597.12
2018,6,16,12,30,929.0,116.0,3.7,26.8,1014.0,834.1,619.01
2018,6,16,12,45,925.5,116.5,3.9,26.8,1004.0,860.58,637.92
2018,6,16,13,0,922.0,117.0,4.1,26.8,994.0,883.62,654.58
2018,6,16,13,15,917.5,117.0,4.25,26.6,977.5,901.8,668.35
2018,6,16,13,30,913.0,117.0,4.4,26.4,961.0,916.26,679.75
2018,6,16,13,45,907.5,116.0,4.55,26.15,937.5,925.16,687.69
2018,6,16,14,0,902.0,115.0,4.7,25.9,914.0,930.22,693.62
2018,6,16,14,15,894.5,115.0,4.85,25.4,885.0,930.6,697.21
2018,6,16,14,30,887.0,115.0,5.0,24.9,856.0,927.24,698.36
2018,6,16,14,45,876.5,114.0,5.1,24.45,820.0,916.53,694.03
2018,6,16,15,0,866.0,113.0,5.2,24.0,784.0,902.25,687.3
2018,6,16,15,15,854.5,110.5,5.2,24.0,743.5,882.16,674.67
2018,6,16,15,30,843.0,108.0,5.2,24.0,703.0,869.21,667.16
2018,6,16,15,45,827.5,106.0,5.3,22.65,659.0,839.43,651.71
2018,6,16,16,0,812.0,104.0,5.4,21.3,615.0,806.9,633.94
2018,6,16,16,15,792.5,101.5,5.4,20.65,568.0,768.09,608.92
2018,6,16,16,30,773.0,99.0,5.4,20.0,521.0,727.23,581.94
2018,6,16,16,45,746.5,95.5,5.35,19.3,471.0,678.36,548.24
2018,6,16,17,0,720.0,92.0,5.3,18.6,421.0,631.85,514.34
2018,6,16,17,15,681.5,88.5,5.25,17.95,370.0,573.69,470.09
2018,6,16,17,30,643.0,85.0,5.2,17.3,319.0,516.31,425.07
2018,6,16,17,45,590.0,79.5,5.15,16.7,269.0,449.62,370.93
2018,6,16,18,0,537.0,74.0,5.1,16.1,219.0,385.87,317.42
2018,6,16,18,15,459.5,66.0,5.0,15.6,172.0,311.4,253.43
2018,6,16,18,30,382.0,58.0,4.9,15.1,125.0,241.57,192.1
2018,6,16,18,45,274.0,46.5,4.75,14.6,87.0,168.55,127.91
2018,6,16,19,0,166.0,35.0,4.6,14.1,49.0,106.19,65.26
2018,6,16,19,15,89.0,20.0,4.6,13.9,27.0,38.58,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.7,5.0,3.93,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.5,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,13.5,6.0,4.72,0.0
2018,6,17,5,15,1.0,13.5,2.55,13.75,13.5,10.27,1.15
2018,6,17,5,30,0.0,21.0,2.6,14.0,21.0,15.99,8.06
2018,6,17,5,45,0.0,33.0,2.6,14.2,33.0,25.2,16.57
2018,6,17,6,0,0.0,45.0,2.6,14.4,45.0,34.43,25.04
2018,6,17,6,15,5.5,68.5,2.55,14.65,70.0,51.53,40.41
2018,6,17,6,30,11.0,92.0,2.5,14.9,95.0,68.14,55.16
2018,6,17,6,45,134.0,121.0,2.5,15.15,174.5,85.81,70.6
2018,6,17,7,0,257.0,150.0,2.5,15.4,254.0,102.39,84.85
2018,6,17,7,15,283.5,169.5,2.45,15.7,298.0,114.04,94.58
2018,6,17,7,30,310.0,189.0,2.4,16.0,342.0,125.3,103.83
2018,6,17,7,45,383.0,192.0,2.35,16.3,401.0,123.06,101.43
2018,6,17,8,0,456.0,195.0,2.3,16.6,460.0,124.69,102.36
2018,6,17,8,15,333.0,242.0,2.25,16.9,444.0,152.29,125.28
2018,6,17,8,30,210.0,289.0,2.2,17.2,428.0,181.05,148.77
2018,6,17,8,45,219.0,310.5,2.15,17.5,464.0,195.37,150.87
2018,6,17,9,0,228.0,332.0,2.1,17.8,500.0,227.83,169.59
2018,6,17,9,15,398.0,288.0,2.05,18.15,600.0,234.95,165.53
2018,6,17,9,30,568.0,244.0,2.0,18.5,700.0,276.07,191.08
2018,6,17,9,45,707.5,190.0,1.95,18.85,781.5,320.19,223.51
2018,6,17,10,0,847.0,136.0,1.9,19.2,863.0,382.98,272.55
2018,6,17,10,15,854.0,137.0,1.9,19.85,889.5,435.38,316.91
2018,6,17,10,30,861.0,138.0,1.9,20.5,916.0,486.95,359.46
2018,6,17,10,45,866.5,138.5,1.85,21.15,936.0,536.43,398.88
2018,6,17,11,0,872.0,139.0,1.8,21.8,956.0,584.52,435.83
2018,6,17,11,15,876.5,138.5,1.85,22.3,969.5,629.79,470.28
2018,6,17,11,30,881.0,138.0,1.9,22.8,983.0,673.22,502.42
2018,6,17,11,45,884.5,136.5,1.95,23.3,989.5,713.28,531.4
2018,6,17,12,0,888.0,135.0,2.0,23.8,996.0,751.11,558.14
2018,6,17,12,15,889.5,134.0,2.1,24.15,995.0,785.41,582.61
2018,6,17,12,30,891.0,133.0,2.2,24.5,994.0,817.01,604.12
2018,6,17,12,45,892.0,131.0,2.3,24.8,986.5,844.5,622.47
2018,6,17,13,0,893.0,129.0,2.4,25.1,979.0,868.78,638.72
2018,6,17,13,15,890.0,128.0,2.45,25.25,963.0,887.11,651.05
2018,6,17,13,30,887.0,127.0,2.5,25.4,947.0,901.83,661.13
2018,6,17,13,45,882.0,125.5,2.55,25.6,924.0,910.66,667.31
2018,6,17,14,0,877.0,124.0,2.6,25.8,901.0,915.73,671.18
2018,6,17,14,15,870.5,123.0,2.65,25.8,872.5,916.17,672.68
2018,6,17,14,30,864.0,122.0,2.7,25.8,844.0,912.92,671.89
2018,6,17,14,45,855.5,120.0,2.75,25.8,809.5,903.27,666.99
2018,6,17,15,0,847.0,118.0,2.8,25.8,775.0,890.08,659.85
2018,6,17,15,15,835.0,115.5,2.8,25.8,735.0,881.07,655.26
2018,6,17,15,30,823.0,113.0,2.8,25.8,695.0,857.22,640.68
2018,6,17,15,45,809.0,109.0,2.85,25.5,650.5,826.99,622.88
2018,6,17,16,0,795.0,105.0,2.9,25.2,606.0,793.98,602.97
2018,6,17,16,15,776.5,101.5,2.9,24.9,559.0,755.37,578.57
2018,6,17,16,30,758.0,98.0,2.9,24.6,512.0,714.73,552.36
2018,6,17,16,45,733.5,93.5,2.9,24.3,462.5,666.83,520.39
2018,6,17,17,0,709.0,89.0,2.9,24.0,413.0,620.89,488.02
2018,6,17,17,15,675.0,84.0,2.95,23.4,363.0,564.53,447.46
2018,6,17,17,30,641.0,79.0,3.0,22.8,313.0,508.71,405.83
2018,6,17,17,45,593.5,73.0,3.05,22.25,264.0,444.95,356.27
2018,6,17,18,0,546.0,67.0,3.1,21.7,215.0,383.79,306.86
2018,6,17,18,15,477.0,59.5,3.0,20.85,169.5,313.83,248.88
2018,6,17,18,30,408.0,52.0,2.9,20.0,124.0,249.57,193.91
2018,6,17,18,45,309.0,42.0,2.8,19.15,86.5,176.37,131.12
2018,6,17,19,0,210.0,32.0,2.7,18.3,49.0,116.87,71.27
2018,6,17,19,15,116.0,18.5,2.75,17.7,27.0,44.41,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.1,5.0,3.93,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,2.5,2.0,1.45,13.0,2.0,0.0,0.0
2018,6,18,5,0,5.0,4.0,1.6,13.4,4.0,3.15,0.0
2018,6,18,5,15,2.5,7.0,1.7,13.95,7.0,5.48,0.0
2018,6,18,5,30,0.0,10.0,1.8,14.5,10.0,7.58,0.84
2018,6,18,5,45,0.0,15.5,1.9,15.05,15.5,11.77,4.71
2018,6,18,6,0,0.0,21.0,2.0,15.6,21.0,15.97,8.55
2018,6,18,6,15,0.0,28.5,1.95,16.15,28.5,21.71,13.72
2018,6,18,6,30,0.0,36.0,1.9,16.7,36.0,27.47,18.83
2018,6,18,6,45,0.0,58.5,1.85,17.25,58.5,44.8,34.09
2018,6,18,7,0,0.0,81.0,1.8,17.8,81.0,61.87,48.86
2018,6,18,7,15,15.0,128.0,1.75,18.45,135.5,94.69,76.95
2018,6,18,7,30,30.0,175.0,1.7,19.1,190.0,120.97,98.85
2018,6,18,7,45,152.0,198.0,1.7,19.75,285.0,132.51,107.95
2018,6,18,8,0,274.0,221.0,1.7,20.4,380.0,140.7,114.15
2018,6,18,8,15,521.0,171.5,1.75,21.05,505.5,111.56,89.19
2018,6,18,8,30,768.0,122.0,1.8,21.7,631.0,93.29,73.48
2018,6,18,8,45,794.0,120.5,1.85,22.4,677.0,100.45,68.71
2018,6,18,9,0,820.0,119.0,1.9,23.1,723.0,153.69,87.9
2018,6,18,9,15,828.5,122.5,2.05,23.65,760.0,209.91,124.93
2018,6,18,9,30,837.0,126.0,2.2,24.2,797.0,271.97,173.53
2018,6,18,9,45,842.5,130.0,2.3,24.8,829.0,326.88,219.44
2018,6,18,10,0,848.0,134.0,2.4,25.4,861.0,381.29,265.47
2018,6,18,10,15,854.5,135.5,2.5,25.8,888.0,433.83,309.72
2018,6,18,10,30,861.0,137.0,2.6,26.2,915.0,485.52,352.32
2018,6,18,10,45,745.0,209.5,2.7,26.65,893.5,527.39,386.68
2018,6,18,11,0,629.0,282.0,2.8,27.1,872.0,557.22,410.2
2018,6,18,11,15,592.0,310.5,2.9,27.45,872.0,591.56,435.99
2018,6,18,11,30,555.0,339.0,3.0,27.8,872.0,627.22,461.66
2018,6,18,11,45,570.5,332.5,3.05,28.15,883.0,664.32,488.33
2018,6,18,12,0,586.0,326.0,3.1,28.5,894.0,700.58,513.98
2018,6,18,12,15,639.0,291.5,3.25,28.65,910.0,739.43,542.79
2018,6,18,12,30,692.0,257.0,3.4,28.8,926.0,781.9,573.82
2018,6,18,12,45,765.0,209.5,3.5,28.95,943.0,818.28,601.08
2018,6,18,13,0,838.0,162.0,3.6,29.1,960.0,863.54,633.0
2018,6,18,13,15,825.5,164.5,3.65,29.0,939.5,876.81,642.44
2018,6,18,13,30,813.0,167.0,3.7,28.9,919.0,886.29,649.69
2018,6,18,13,45,850.5,143.0,3.75,28.85,912.5,897.67,658.21
2018,6,18,14,0,888.0,119.0,3.8,28.8,906.0,920.69,674.58
2018,6,18,14,15,882.5,116.5,3.8,28.5,877.0,920.63,676.03
2018,6,18,14,30,877.0,114.0,3.8,28.2,848.0,916.78,675.24
2018,6,18,14,45,868.5,112.0,3.8,27.95,813.0,907.01,670.48
2018,6,18,15,0,860.0,110.0,3.8,27.7,778.0,893.65,663.43
2018,6,18,15,15,848.5,108.0,3.8,27.7,738.0,874.19,651.67
2018,6,18,15,30,837.0,106.0,3.8,27.7,698.0,851.5,637.77
2018,6,18,15,45,823.5,102.5,3.75,27.0,654.0,832.27,627.76
2018,6,18,16,0,810.0,99.0,3.7,26.3,610.0,799.92,608.52
2018,6,18,16,15,793.0,96.0,3.65,25.85,563.5,762.74,585.08
2018,6,18,16,30,776.0,93.0,3.6,25.4,517.0,723.39,559.77
2018,6,18,16,45,752.5,88.5,3.55,24.95,467.5,675.7,527.94
2018,6,18,17,0,729.0,84.0,3.5,24.5,418.0,626.88,493.81
2018,6,18,17,15,695.5,79.5,3.4,23.8,367.5,573.21,454.77
2018,6,18,17,30,662.0,75.0,3.3,23.1,317.0,517.51,412.92
2018,6,18,17,45,616.0,69.5,3.15,22.4,268.0,454.32,363.62
2018,6,18,18,0,570.0,64.0,3.0,21.7,219.0,393.57,314.44
2018,6,18,18,15,502.0,56.5,2.8,20.85,172.5,323.01,255.93
2018,6,18,18,30,434.0,49.0,2.6,20.0,126.0,258.12,200.37
2018,6,18,18,45,334.5,39.5,2.35,19.2,88.0,185.81,138.12
2018,6,18,19,0,235.0,30.0,2.1,18.4,50.0,122.63,75.38
2018,6,18,19,15,131.0,17.5,2.15,17.9,27.5,47.57,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.4,5.0,3.93,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,11.0,3.0,2.25,13.7,3.5,0.0,0.0
2018,6,19,5,0,22.0,6.0,2.3,13.8,7.0,4.72,0.0
2018,6,19,5,15,155.0,21.0,2.35,14.15,39.0,16.07,4.78
2018,6,19,5,30,288.0,36.0,2.4,14.5,71.0,29.26,19.35
2018,6,19,5,45,308.0,40.0,2.4,14.8,92.5,31.93,22.42
2018,6,19,6,0,328.0,44.0,2.4,15.1,114.0,34.64,25.14
2018,6,19,6,15,164.0,47.0,2.4,15.5,82.0,34.32,24.98
2018,6,19,6,30,0.0,50.0,2.4,15.9,50.0,38.24,28.48
2018,6,19,6,45,0.0,69.0,2.4,16.25,69.0,52.93,41.41
2018,6,19,7,0,0.0,88.0,2.4,16.6,88.0,66.76,53.38
2018,6,19,7,15,2.5,118.5,2.35,17.2,119.5,88.17,71.7
2018,6,19,7,30,5.0,149.0,2.3,17.8,151.0,109.01,89.2
2018,6,19,7,45,13.5,178.5,2.3,18.4,186.0,128.91,105.59
2018,6,19,8,0,22.0,208.0,2.3,19.0,221.0,148.44,121.43
2018,6,19,8,15,39.0,240.5,2.3,19.8,265.5,160.06,130.33
2018,6,19,8,30,56.0,273.0,2.3,20.6,310.0,178.24,144.54
2018,6,19,8,45,256.0,259.0,2.25,21.4,445.5,159.79,120.73
2018,6,19,9,0,456.0,245.0,2.2,22.2,581.0,185.11,125.81
2018,6,19,9,15,632.5,190.5,2.25,22.9,682.5,213.14,136.07
2018,6,19,9,30,809.0,136.0,2.3,23.6,784.0,266.01,170.49
2018,6,19,9,45,859.5,118.5,2.3,24.3,832.5,323.85,216.99
2018,6,19,10,0,910.0,101.0,2.3,25.0,881.0,380.38,263.55
2018,6,19,10,15,915.5,101.5,2.35,25.5,907.5,434.88,309.59
2018,6,19,10,30,921.0,102.0,2.4,26.0,934.0,488.29,353.61
2018,6,19,10,45,925.5,102.5,2.45,26.55,954.5,539.91,394.9
2018,6,19,11,0,930.0,103.0,2.5,27.1,975.0,589.92,433.66
2018,6,19,11,15,932.5,104.0,2.6,27.35,988.5,637.3,470.09
2018,6,19,11,30,935.0,105.0,2.7,27.6,1002.0,682.54,504.05
2018,6,19,11,45,937.0,105.0,2.8,27.9,1008.5,724.39,534.78
2018,6,19,12,0,939.0,105.0,2.9,28.2,1015.0,763.74,563.13
2018,6,19,12,15,935.5,107.5,2.95,28.35,1013.0,798.29,587.43
2018,6,19,12,30,932.0,110.0,3.0,28.5,1011.0,829.76,608.32
2018,6,19,12,45,925.5,113.0,3.05,28.65,1001.0,855.98,625.67
2018,6,19,13,0,919.0,116.0,3.1,28.8,991.0,878.69,640.74
2018,6,19,13,15,916.0,115.0,3.15,28.8,975.0,897.35,653.59
2018,6,19,13,30,913.0,114.0,3.2,28.8,959.0,912.32,664.12
2018,6,19,13,45,908.5,113.5,3.25,28.85,936.5,922.66,671.6
2018,6,19,14,0,904.0,113.0,3.3,28.9,914.0,929.21,676.74
2018,6,19,14,15,897.0,111.5,3.3,28.75,884.5,928.76,677.65
2018,6,19,14,30,890.0,110.0,3.3,28.6,855.0,924.5,676.22
2018,6,19,14,45,881.5,108.0,3.35,28.45,819.5,914.66,671.56
2018,6,19,15,0,873.0,106.0,3.4,28.3,784.0,901.2,664.59
2018,6,19,15,15,861.5,104.0,3.4,28.3,744.0,881.59,652.87
2018,6,19,15,30,850.0,102.0,3.4,28.3,704.0,858.71,639.01
2018,6,19,15,45,835.0,99.5,3.4,27.6,659.5,829.25,622.37
2018,6,19,16,0,820.0,97.0,3.4,26.9,615.0,806.15,609.99
2018,6,19,16,15,801.5,94.0,3.4,26.25,567.5,767.54,586.39
2018,6,19,16,30,783.0,91.0,3.4,25.6,520.0,726.84,560.95
2018,6,19,16,45,759.0,87.0,3.4,24.95,470.0,679.15,529.87
2018,6,19,17,0,735.0,83.0,3.4,24.3,420.0,630.34,496.47
2018,6,19,17,15,702.5,78.5,3.3,23.35,370.0,577.02,458.2
2018,6,19,17,30,670.0,74.0,3.2,22.4,320.0,521.68,417.05
2018,6,19,17,45,625.0,68.5,3.15,21.45,270.5,458.74,368.43
2018,6,19,18,0,580.0,63.0,3.1,20.5,221.0,398.12,319.66
2018,6,19,18,15,513.5,56.5,3.05,19.55,175.0,328.87,262.12
2018,6,19,18,30,447.0,50.0,3.0,18.6,129.0,264.98,207.12
2018,6,19,18,45,348.0,40.5,2.9,17.7,90.5,192.0,143.92
2018,6,19,19,0,249.0,31.0,2.8,16.8,52.0,128.65,80.52
2018,6,19,19,15,139.0,18.0,2.8,16.25,28.5,50.14,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.7,5.0,9.87,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.35,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.5,12.2,17.0,11.02,0.0
2018,6,20,5,15,245.0,25.5,2.6,12.75,49.5,21.0,7.88
2018,6,20,5,30,379.0,37.0,2.7,13.3,82.0,30.57,20.55
2018,6,20,5,45,390.5,41.0,2.75,13.85,106.5,33.32,23.73
2018,6,20,6,0,402.0,45.0,2.8,14.4,131.0,36.08,26.49
2018,6,20,6,15,201.0,54.5,2.8,14.9,97.5,39.84,29.96
2018,6,20,6,30,0.0,64.0,2.8,15.4,64.0,48.98,38.07
2018,6,20,6,45,0.0,84.5,2.8,15.9,84.5,63.77,51.03
2018,6,20,7,0,0.0,105.0,2.8,16.4,105.0,78.35,63.58
2018,6,20,7,15,4.5,133.0,2.85,17.0,135.0,97.71,80.05
2018,6,20,7,30,9.0,161.0,2.9,17.6,165.0,116.7,95.91
2018,6,20,7,45,31.0,197.5,2.9,18.2,215.0,134.62,110.59
2018,6,20,8,0,53.0,234.0,2.9,18.8,265.0,155.85,127.85
2018,6,20,8,15,119.5,263.5,2.9,19.45,340.5,166.02,135.6
2018,6,20,8,30,186.0,293.0,2.9,20.1,416.0,182.22,148.27
2018,6,20,8,45,345.0,266.0,2.95,20.7,513.0,166.36,134.44
2018,6,20,9,0,504.0,239.0,3.0,21.3,610.0,186.08,125.64
2018,6,20,9,15,677.0,183.5,3.0,21.8,709.5,215.35,136.76
2018,6,20,9,30,850.0,128.0,3.0,22.3,809.0,274.4,176.49
2018,6,20,9,45,876.5,123.0,3.05,22.85,850.5,330.53,223.22
2018,6,20,10,0,903.0,118.0,3.1,23.4,892.0,388.23,272.03
2018,6,20,10,15,910.0,118.5,3.15,23.8,919.5,443.19,318.95
2018,6,20,10,30,917.0,119.0,3.2,24.2,947.0,497.23,364.08
2018,6,20,10,45,922.0,119.5,3.25,24.6,968.0,549.14,406.35
2018,6,20,11,0,927.0,120.0,3.3,25.0,989.0,599.51,446.2
2018,6,20,11,15,930.5,120.5,3.45,25.15,1003.0,647.24,483.75
2018,6,20,11,30,934.0,121.0,3.6,25.3,1017.0,692.93,518.95
2018,6,20,11,45,936.5,120.5,3.7,25.5,1023.5,735.01,550.57
2018,6,20,12,0,939.0,120.0,3.8,25.7,1030.0,774.64,579.84
2018,6,20,12,15,940.0,119.0,3.9,25.6,1029.0,810.15,606.46
2018,6,20,12,30,941.0,118.0,4.0,25.5,1028.0,842.74,629.41
2018,6,20,12,45,940.5,116.5,4.1,25.4,1019.0,870.58,649.12
2018,6,20,13,0,940.0,115.0,4.2,25.3,1010.0,894.99,666.58
2018,6,20,13,15,937.5,114.0,4.25,25.05,994.0,914.55,680.99
2018,6,20,13,30,935.0,113.0,4.3,24.8,978.0,930.35,693.0
2018,6,20,13,45,931.0,111.5,4.35,24.55,955.0,940.55,701.36
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,946.82,707.24
2018,6,20,14,15,921.5,108.0,4.4,24.0,902.5,947.36,709.28
2018,6,20,14,30,916.0,106.0,4.4,23.7,873.0,943.98,708.82
2018,6,20,14,45,908.5,104.0,4.4,23.4,838.0,934.96,704.64
2018,6,20,15,0,901.0,102.0,4.4,23.1,803.0,922.19,698.02
2018,6,20,15,15,890.0,100.0,4.4,23.1,762.0,902.71,686.04
2018,6,20,15,30,879.0,98.0,4.4,23.1,721.0,879.84,671.77
2018,6,20,15,45,865.5,95.5,4.25,22.4,676.0,851.12,654.5
2018,6,20,16,0,852.0,93.0,4.1,21.7,631.0,819.48,635.05
2018,6,20,16,15,835.0,89.0,4.0,21.2,582.5,789.05,616.01
2018,6,20,16,30,818.0,85.0,3.9,20.7,534.0,747.45,588.59
2018,6,20,16,45,794.5,82.0,3.85,20.15,483.5,700.17,556.85
2018,6,20,17,0,771.0,79.0,3.8,19.6,433.0,651.63,523.03
2018,6,20,17,15,739.5,75.0,3.65,18.95,382.0,595.73,481.49
2018,6,20,17,30,708.0,71.0,3.5,18.3,331.0,539.89,438.64
2018,6,20,17,45,664.5,65.5,3.4,17.6,280.5,478.48,389.95
2018,6,20,18,0,621.0,60.0,3.3,16.9,230.0,416.87,339.27
2018,6,20,18,15,556.0,53.5,3.15,16.3,182.5,346.4,279.42
2018,6,20,18,30,491.0,47.0,3.0,15.7,135.0,281.16,222.12
2018,6,20,18,45,390.5,38.5,2.9,15.1,95.0,206.4,156.32
2018,6,20,19,0,290.0,30.0,2.8,14.5,55.0,141.53,90.16
2018,6,20,19,15,164.0,18.0,2.75,14.15,30.5,56.74,0.0
2018,6,20,19,30,38.0,6.0,2.7,13.8,6.0,12.53,0.0
2018,6,20,19,45,19.0,3.0,2.65,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.85,12.4,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.0,12.6,17.0,11.02,0.0
2018,6,21,5,15,251.0,25.5,3.05,12.9,50.0,21.03,7.68
2018,6,21,5,30,388.0,37.0,3.1,13.2,83.0,30.63,20.58
2018,6,21,5,45,307.5,41.5,3.15,13.55,88.5,33.14,23.59
2018,6,21,6,0,227.0,46.0,3.2,13.9,94.0,34.43,25.07
2018,6,21,6,15,113.5,64.0,3.2,14.4,88.0,46.83,36.25
2018,6,21,6,30,0.0,82.0,3.2,14.9,82.0,61.34,49.13
2018,6,21,6,45,14.5,112.5,3.2,15.4,118.5,82.51,67.66
2018,6,21,7,0,29.0,143.0,3.2,15.9,155.0,100.18,82.8
2018,6,21,7,15,253.5,145.0,3.15,16.45,269.0,99.34,81.62
2018,6,21,7,30,478.0,147.0,3.1,17.0,383.0,100.23,81.94
2018,6,21,7,45,665.5,114.5,3.1,17.6,480.0,83.0,66.64
2018,6,21,8,0,853.0,82.0,3.1,18.2,577.0,79.92,63.62
2018,6,21,8,15,868.5,85.0,3.1,18.8,624.5,82.46,65.44
2018,6,21,8,30,884.0,88.0,3.1,19.4,672.0,84.84,67.11
2018,6,21,8,45,896.0,90.5,3.05,20.05,716.0,93.54,74.09
2018,6,21,9,0,908.0,93.0,3.0,20.7,760.0,152.68,85.61
2018,6,21,9,15,918.5,94.0,2.95,21.3,799.5,211.52,123.89
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,270.76,170.74
2018,6,21,9,45,937.5,95.5,2.9,22.5,873.0,329.29,220.42
2018,6,21,10,0,946.0,96.0,2.9,23.1,907.0,387.49,270.45
2018,6,21,10,15,951.5,97.0,2.85,23.7,934.5,444.29,318.7
2018,6,21,10,30,957.0,98.0,2.8,24.3,962.0,499.97,364.71
2018,6,21,10,45,961.0,98.5,2.8,24.85,982.5,553.19,407.59
2018,6,21,11,0,965.0,99.0,2.8,25.4,1003.0,604.68,447.73
2018,6,21,11,15,967.5,99.5,2.8,25.8,1016.5,653.36,484.79
2018,6,21,11,30,970.0,100.0,2.8,26.2,1030.0,699.78,519.13
2018,6,21,11,45,971.0,100.5,2.85,26.6,1036.5,742.77,550.35
2018,6,21,12,0,972.0,101.0,2.9,27.0,1043.0,783.1,578.97
2018,6,21,12,15,966.5,104.5,3.0,27.2,1040.0,818.13,603.66
2018,6,21,12,30,961.0,108.0,3.1,27.4,1037.0,849.87,624.91
2018,6,21,12,45,952.5,112.5,3.15,27.6,1026.5,876.6,642.48
2018,6,21,13,0,944.0,117.0,3.2,27.8,1016.0,899.67,657.67
2018,6,21,13,15,941.5,116.0,3.3,27.9,1000.0,919.42,671.3
2018,6,21,13,30,939.0,115.0,3.4,28.0,984.0,935.39,682.55
2018,6,21,13,45,935.0,113.0,3.45,28.05,960.5,945.28,689.75
2018,6,21,14,0,931.0,111.0,3.5,28.1,937.0,951.22,694.5
2018,6,21,14,15,925.0,109.5,3.5,27.95,907.5,951.88,696.18
2018,6,21,14,30,919.0,108.0,3.5,27.8,878.0,948.64,695.44
2018,6,21,14,45,912.0,105.5,3.55,27.65,842.5,939.65,691.36
2018,6,21,15,0,905.0,103.0,3.6,27.5,807.0,926.88,684.89
2018,6,21,15,15,893.5,101.0,3.6,27.5,766.0,906.98,673.01
2018,6,21,15,30,882.0,99.0,3.6,27.5,725.0,883.69,658.91
2018,6,21,15,45,870.0,96.0,3.45,26.9,680.5,855.72,642.32
2018,6,21,16,0,858.0,93.0,3.3,26.3,636.0,824.74,623.58
2018,6,21,16,15,841.5,90.0,3.25,25.9,588.0,795.74,606.1
2018,6,21,16,30,825.0,87.0,3.2,25.5,540.0,755.5,580.46
2018,6,21,16,45,801.0,83.5,3.1,25.1,489.0,707.08,548.34
2018,6,21,17,0,777.0,80.0,3.0,24.7,438.0,657.4,514.28
2018,6,21,17,15,746.0,76.0,2.9,23.95,386.5,601.6,474.41
2018,6,21,17,30,715.0,72.0,2.8,23.2,335.0,545.78,433.11
2018,6,21,17,45,670.0,67.0,2.7,22.45,284.0,483.86,385.41
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,421.71,335.7
2018,6,21,18,15,557.0,55.5,2.25,20.6,185.0,349.49,276.19
2018,6,21,18,30,489.0,49.0,1.9,19.5,137.0,282.73,219.26
2018,6,21,18,45,384.0,40.0,1.55,18.4,96.0,205.68,153.32
2018,6,21,19,0,279.0,31.0,1.2,17.3,55.0,139.18,87.95
2018,6,21,19,15,156.5,18.5,1.2,16.75,30.5,55.3,0.0
2018,6,21,19,30,34.0,6.0,1.2,16.2,6.0,11.73,0.0
2018,6,21,19,45,17.0,3.0,1.2,15.65,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
