Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.55,12.55,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.7,13.0,16.0,10.23,0.0
2018,6,22,5,15,219.0,26.0,1.8,13.7,48.0,21.37,7.64
2018,6,22,5,30,346.0,39.0,1.9,14.4,80.0,32.11,21.73
2018,6,22,5,45,435.0,47.5,2.05,15.1,123.5,38.9,28.46
2018,6,22,6,0,524.0,56.0,2.2,15.8,167.0,45.75,34.85
2018,6,22,6,15,583.0,62.0,2.1,16.65,216.0,50.43,39.09
2018,6,22,6,30,642.0,68.0,2.0,17.5,265.0,55.15,43.18
2018,6,22,6,45,683.0,73.0,1.9,18.35,316.5,58.92,46.28
2018,6,22,7,0,724.0,78.0,1.8,19.2,368.0,67.81,53.73
2018,6,22,7,15,754.0,82.0,1.7,20.3,420.0,70.8,55.88
2018,6,22,7,30,784.0,86.0,1.6,21.4,472.0,73.74,57.94
2018,6,22,7,45,806.0,89.5,1.5,22.55,522.5,76.09,59.44
2018,6,22,8,0,828.0,93.0,1.4,23.7,573.0,78.35,60.85
2018,6,22,8,15,845.5,96.0,1.4,24.6,621.0,80.06,61.85
2018,6,22,8,30,863.0,99.0,1.4,25.5,669.0,90.69,70.23
2018,6,22,8,45,876.5,101.0,1.4,26.45,713.0,98.06,75.78
2018,6,22,9,0,890.0,103.0,1.4,27.4,757.0,156.05,86.47
2018,6,22,9,15,898.5,106.0,1.45,28.3,796.0,214.88,123.3
2018,6,22,9,30,907.0,109.0,1.5,29.2,835.0,273.94,168.03
2018,6,22,9,45,912.0,112.5,1.6,30.15,868.0,332.34,215.33
2018,6,22,10,0,917.0,116.0,1.7,31.1,901.0,390.11,262.57
2018,6,22,10,15,923.5,117.0,1.75,32.0,929.0,445.99,307.53
2018,6,22,10,30,930.0,118.0,1.8,32.9,957.0,500.89,350.45
2018,6,22,10,45,933.5,118.5,1.85,33.75,977.0,552.77,389.87
2018,6,22,11,0,937.0,119.0,1.9,34.6,997.0,602.94,426.65
2018,6,22,11,15,939.5,119.5,1.95,35.2,1010.0,650.61,460.9
2018,6,22,11,30,942.0,120.0,2.0,35.8,1023.0,696.11,492.61
2018,6,22,11,45,943.5,119.5,2.1,36.35,1029.0,737.91,521.39
2018,6,22,12,0,945.0,119.0,2.2,36.9,1035.0,777.15,547.82
2018,6,22,12,15,943.0,120.5,2.3,37.05,1033.5,812.62,572.15
2018,6,22,12,30,941.0,122.0,2.4,37.2,1032.0,845.06,593.04
2018,6,22,12,45,937.5,122.5,2.55,37.4,1022.5,872.3,610.79
2018,6,22,13,0,934.0,123.0,2.7,37.6,1013.0,896.06,626.39
2018,6,22,13,15,930.5,122.5,2.8,37.5,996.5,915.36,639.7
2018,6,22,13,30,927.0,122.0,2.9,37.4,980.0,930.91,650.79
2018,6,22,13,45,922.0,121.0,3.05,37.35,957.0,940.88,658.72
2018,6,22,14,0,917.0,120.0,3.2,37.3,934.0,946.97,664.34
2018,6,22,14,15,909.0,118.5,3.25,37.05,903.0,945.99,665.54
2018,6,22,14,30,901.0,117.0,3.3,36.8,872.0,941.15,664.45
2018,6,22,14,45,891.5,115.0,3.35,36.55,836.0,930.68,659.89
2018,6,22,15,0,882.0,113.0,3.4,36.3,800.0,916.54,653.07
2018,6,22,15,15,870.0,111.0,3.4,36.3,759.0,896.65,641.63
2018,6,22,15,30,858.0,109.0,3.4,36.3,718.0,873.46,628.09
2018,6,22,15,45,843.0,106.5,3.45,35.45,673.0,854.07,619.5
2018,6,22,16,0,828.0,104.0,3.5,34.6,628.0,821.34,601.84
2018,6,22,16,15,809.5,100.0,3.45,34.0,579.5,781.55,578.06
2018,6,22,16,30,791.0,96.0,3.4,33.4,531.0,739.6,552.42
2018,6,22,16,45,766.0,92.5,3.35,32.75,480.5,691.49,522.05
2018,6,22,17,0,741.0,89.0,3.3,32.1,430.0,642.25,489.32
2018,6,22,17,15,707.5,84.0,3.1,31.05,378.5,588.02,451.72
2018,6,22,17,30,674.0,79.0,2.9,30.0,327.0,531.21,410.95
2018,6,22,17,45,628.0,72.5,2.7,28.9,276.5,466.28,362.57
2018,6,22,18,0,582.0,66.0,2.5,27.8,226.0,403.75,314.09
2018,6,22,18,15,514.5,59.0,2.15,26.35,179.0,333.18,257.69
2018,6,22,18,30,447.0,52.0,1.8,24.9,132.0,268.03,203.74
2018,6,22,18,45,344.0,42.0,1.45,23.45,92.5,192.77,141.06
2018,6,22,19,0,241.0,32.0,1.1,22.0,53.0,128.45,80.04
2018,6,22,19,15,133.5,18.5,1.1,21.35,29.0,49.42,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.7,5.0,9.32,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,1.3,15.05,7.5,0.0,0.0
2018,6,23,5,0,88.0,12.0,1.4,15.5,15.0,9.44,0.0
2018,6,23,5,15,214.5,24.5,1.55,16.2,46.0,20.08,6.46
2018,6,23,5,30,341.0,37.0,1.7,16.9,77.0,30.42,20.03
2018,6,23,5,45,433.0,45.0,1.8,17.65,120.5,36.86,26.38
2018,6,23,6,0,525.0,53.0,1.9,18.4,164.0,43.41,32.42
2018,6,23,6,15,585.0,58.0,1.85,19.3,212.5,47.43,36.03
2018,6,23,6,30,645.0,63.0,1.8,20.2,261.0,51.54,39.54
2018,6,23,6,45,688.0,67.0,1.75,21.1,312.5,59.24,46.03
2018,6,23,7,0,731.0,71.0,1.7,22.0,364.0,62.66,48.68
2018,6,23,7,15,760.5,74.5,1.75,23.3,415.0,65.46,50.65
2018,6,23,7,30,790.0,78.0,1.8,24.6,466.0,68.23,52.53
2018,6,23,7,45,813.0,80.0,1.9,25.9,516.0,69.79,53.36
2018,6,23,8,0,836.0,82.0,2.0,27.2,566.0,79.49,60.94
2018,6,23,8,15,852.5,84.5,2.1,28.15,613.0,81.73,62.33
2018,6,23,8,30,869.0,87.0,2.2,29.1,660.0,83.82,63.61
2018,6,23,8,45,882.0,89.0,2.3,30.05,704.0,90.57,68.66
2018,6,23,9,0,895.0,91.0,2.4,31.0,748.0,148.62,79.73
2018,6,23,9,15,904.5,93.0,2.5,31.8,787.0,207.12,115.94
2018,6,23,9,30,914.0,95.0,2.6,32.6,826.0,265.95,160.34
2018,6,23,9,45,921.0,97.0,2.65,33.4,859.5,324.2,207.47
2018,6,23,10,0,928.0,99.0,2.7,34.2,893.0,382.01,254.82
2018,6,23,10,15,932.5,100.0,2.8,34.95,919.5,437.52,299.98
2018,6,23,10,30,937.0,101.0,2.9,35.7,946.0,491.82,343.04
2018,6,23,10,45,940.5,101.5,2.95,36.45,966.0,543.87,383.03
2018,6,23,11,0,944.0,102.0,3.0,37.2,986.0,594.18,420.4
2018,6,23,11,15,946.5,103.0,3.1,37.5,1000.0,642.34,456.02
2018,6,23,11,30,949.0,104.0,3.2,37.8,1014.0,688.33,489.2
2018,6,23,11,45,950.5,104.5,3.25,38.15,1021.0,730.95,519.01
2018,6,23,12,0,952.0,105.0,3.3,38.5,1028.0,771.0,546.42
2018,6,23,12,15,950.5,106.0,3.35,38.65,1026.5,806.49,570.47
2018,6,23,12,30,949.0,107.0,3.4,38.8,1025.0,838.93,591.15
2018,6,23,12,45,946.0,108.0,3.5,38.9,1016.0,866.94,609.34
2018,6,23,13,0,943.0,109.0,3.6,39.0,1007.0,891.5,625.36
2018,6,23,13,15,940.0,108.0,3.6,38.95,991.0,910.71,637.91
2018,6,23,13,30,937.0,107.0,3.6,38.9,975.0,926.14,648.17
2018,6,23,13,45,933.5,106.0,3.65,38.9,953.0,937.29,655.99
2018,6,23,14,0,930.0,105.0,3.7,38.9,931.0,944.56,661.5
2018,6,23,14,15,923.5,104.0,3.7,38.7,901.5,945.24,663.26
2018,6,23,14,30,917.0,103.0,3.7,38.5,872.0,942.03,662.73
2018,6,23,14,45,908.5,101.5,3.7,38.3,836.5,932.71,658.44
2018,6,23,15,0,900.0,100.0,3.7,38.1,801.0,919.68,651.9
2018,6,23,15,15,889.0,98.0,3.7,38.1,760.5,900.33,640.83
2018,6,23,15,30,878.0,96.0,3.7,38.1,720.0,877.59,627.63
2018,6,23,15,45,865.0,93.5,3.6,37.5,675.5,849.41,611.91
2018,6,23,16,0,852.0,91.0,3.5,36.9,631.0,818.31,594.14
2018,6,23,16,15,835.0,88.5,3.45,36.4,583.5,789.61,577.81
2018,6,23,16,30,818.0,86.0,3.4,35.9,536.0,749.82,553.7
2018,6,23,16,45,794.5,82.0,3.3,35.4,485.0,701.49,523.1
2018,6,23,17,0,771.0,78.0,3.2,34.9,434.0,651.91,490.69
2018,6,23,17,15,739.0,74.5,3.1,33.8,383.0,596.29,453.11
2018,6,23,17,30,707.0,71.0,3.0,32.7,332.0,540.76,414.1
2018,6,23,17,45,663.0,66.0,2.85,31.65,281.5,479.66,369.04
2018,6,23,18,0,619.0,61.0,2.7,30.6,231.0,418.39,322.01
2018,6,23,18,15,553.5,54.5,2.6,29.1,183.5,347.66,266.43
2018,6,23,18,30,488.0,48.0,2.5,27.6,136.0,282.18,212.8
2018,6,23,18,45,386.5,39.0,2.35,26.05,95.5,206.45,150.02
2018,6,23,19,0,285.0,30.0,2.2,24.5,55.0,141.29,87.83
2018,6,23,19,15,161.0,18.0,2.35,23.75,30.5,56.34,0.0
2018,6,23,19,30,37.0,6.0,2.5,23.0,6.0,12.41,0.0
2018,6,23,19,45,18.5,3.0,2.65,22.2,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.95,15.5,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,3.0,15.7,13.0,8.65,0.0
2018,6,24,5,15,154.5,25.0,3.1,16.2,40.5,18.97,5.49
2018,6,24,5,30,245.0,39.0,3.2,16.7,68.0,29.55,19.26
2018,6,24,5,45,318.0,52.5,3.3,17.25,108.0,39.65,28.81
2018,6,24,6,0,391.0,66.0,3.4,17.8,148.0,49.68,37.96
2018,6,24,6,15,447.0,76.0,3.45,18.45,194.0,57.09,44.6
2018,6,24,6,30,503.0,86.0,3.5,19.1,240.0,66.85,53.09
2018,6,24,6,45,545.0,94.5,3.5,19.75,288.5,72.44,57.76
2018,6,24,7,0,587.0,103.0,3.5,20.4,337.0,77.88,62.18
2018,6,24,7,15,621.5,109.0,3.5,21.1,387.0,81.29,64.73
2018,6,24,7,30,656.0,115.0,3.5,21.8,437.0,84.61,67.15
2018,6,24,7,45,683.0,120.0,3.55,22.55,486.0,87.0,68.74
2018,6,24,8,0,710.0,125.0,3.6,23.3,535.0,89.29,70.22
2018,6,24,8,15,732.0,129.0,3.6,23.9,582.5,90.73,71.03
2018,6,24,8,30,754.0,133.0,3.6,24.5,630.0,92.06,71.76
2018,6,24,8,45,771.5,135.5,3.6,25.15,673.5,104.45,81.61
2018,6,24,9,0,789.0,138.0,3.6,25.8,717.0,158.0,92.67
2018,6,24,9,15,808.0,138.0,3.6,26.3,758.0,211.97,126.59
2018,6,24,9,30,827.0,138.0,3.6,26.8,799.0,267.59,169.17
2018,6,24,9,45,845.0,135.5,3.65,27.3,835.0,322.66,214.58
2018,6,24,10,0,863.0,133.0,3.7,27.8,871.0,381.39,263.52
2018,6,24,10,15,870.5,134.5,3.7,28.15,899.0,435.25,308.8
2018,6,24,10,30,878.0,136.0,3.7,28.5,927.0,488.34,352.5
2018,6,24,10,45,884.0,136.5,3.75,28.85,948.5,539.08,393.37
2018,6,24,11,0,890.0,137.0,3.8,29.2,970.0,588.47,432.08
2018,6,24,11,15,893.5,137.5,3.8,29.4,984.0,634.84,467.69
2018,6,24,11,30,897.0,138.0,3.8,29.6,998.0,679.28,500.98
2018,6,24,11,45,900.0,138.0,3.85,29.75,1005.5,720.96,531.8
2018,6,24,12,0,903.0,138.0,3.9,29.9,1013.0,760.39,560.42
2018,6,24,12,15,906.0,135.5,3.9,30.0,1012.5,795.56,585.59
2018,6,24,12,30,909.0,133.0,3.9,30.1,1012.0,828.03,607.77
2018,6,24,12,45,911.0,130.0,3.95,30.2,1004.5,856.35,626.75
2018,6,24,13,0,913.0,127.0,4.0,30.3,997.0,881.43,643.57
2018,6,24,13,15,909.0,126.5,4.0,30.2,980.5,900.05,656.43
2018,6,24,13,30,905.0,126.0,4.0,30.1,964.0,915.0,666.97
2018,6,24,13,45,900.0,125.0,4.05,30.0,941.5,924.87,674.54
2018,6,24,14,0,895.0,124.0,4.1,29.9,919.0,930.93,679.74
2018,6,24,14,15,886.5,123.0,4.1,29.6,888.5,930.05,680.77
2018,6,24,14,30,878.0,122.0,4.1,29.3,858.0,925.38,679.46
2018,6,24,14,45,868.5,120.0,4.1,29.05,822.5,915.17,674.43
2018,6,24,15,0,859.0,118.0,4.1,28.8,787.0,901.36,667.1
2018,6,24,15,15,847.0,115.5,4.1,28.8,746.5,881.38,655.02
2018,6,24,15,30,835.0,113.0,4.1,28.8,706.0,868.91,648.12
2018,6,24,15,45,818.5,110.5,4.15,27.9,661.0,838.27,631.24
2018,6,24,16,0,802.0,108.0,4.2,27.0,616.0,804.91,612.26
2018,6,24,16,15,780.5,104.5,4.2,26.4,567.5,763.97,586.66
2018,6,24,16,30,759.0,101.0,4.2,25.8,519.0,721.12,559.24
2018,6,24,16,45,732.5,97.0,4.2,25.15,469.0,675.64,529.39
2018,6,24,17,0,706.0,93.0,4.2,24.5,419.0,626.1,494.65
2018,6,24,17,15,670.5,88.0,4.15,23.65,368.5,568.93,453.24
2018,6,24,17,30,635.0,83.0,4.1,22.8,318.0,512.36,410.84
2018,6,24,17,45,586.5,77.0,4.05,21.95,268.5,448.17,360.85
2018,6,24,18,0,538.0,71.0,4.0,21.1,219.0,386.6,311.08
2018,6,24,18,15,471.0,62.5,3.85,20.3,173.0,316.65,252.75
2018,6,24,18,30,404.0,54.0,3.7,19.5,127.0,252.23,197.39
2018,6,24,18,45,310.5,42.5,3.6,18.65,88.5,179.12,134.48
2018,6,24,19,0,217.0,31.0,3.5,17.8,50.0,120.0,76.91
2018,6,24,19,15,122.0,18.0,3.4,17.4,27.5,46.24,0.0
2018,6,24,19,30,27.0,5.0,3.3,17.0,5.0,9.57,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.65,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.5,3.2,13.95,4.0,0.0,0.0
2018,6,25,5,0,25.0,7.0,3.3,14.1,8.0,5.51,0.0
2018,6,25,5,15,75.5,18.0,3.4,14.45,26.0,13.89,2.33
2018,6,25,5,30,126.0,29.0,3.5,14.8,44.0,21.81,12.85
2018,6,25,5,45,75.5,33.5,3.65,15.2,43.5,25.4,16.61
2018,6,25,6,0,25.0,38.0,3.8,15.6,43.0,29.82,20.78
2018,6,25,6,15,12.5,40.5,3.75,16.0,43.0,31.81,22.67
2018,6,25,6,30,0.0,43.0,3.7,16.4,43.0,32.85,23.61
2018,6,25,6,45,0.0,46.5,3.65,16.8,46.5,35.55,25.94
2018,6,25,7,0,0.0,50.0,3.6,17.2,50.0,38.25,28.22
2018,6,25,7,15,0.0,66.5,3.6,17.85,66.5,51.01,39.21
2018,6,25,7,30,0.0,83.0,3.6,18.5,83.0,63.81,50.08
2018,6,25,7,45,0.0,106.0,3.55,19.15,106.0,80.54,64.16
2018,6,25,8,0,0.0,129.0,3.5,19.8,129.0,96.85,77.68
2018,6,25,8,15,97.0,177.5,3.45,20.4,241.5,120.09,96.85
2018,6,25,8,30,194.0,226.0,3.4,21.0,354.0,139.13,112.22
2018,6,25,8,45,371.5,228.0,3.4,21.55,493.0,136.05,109.1
2018,6,25,9,0,549.0,230.0,3.4,22.1,632.0,182.91,121.94
2018,6,25,9,15,691.0,181.5,3.45,22.7,715.0,213.23,134.27
2018,6,25,9,30,833.0,133.0,3.5,23.3,798.0,265.01,169.23
2018,6,25,9,45,848.0,131.5,3.5,23.85,833.0,324.3,218.5
2018,6,25,10,0,863.0,130.0,3.5,24.4,868.0,378.96,265.02
2018,6,25,10,15,870.5,131.0,3.6,24.75,895.5,432.49,310.78
2018,6,25,10,30,878.0,132.0,3.7,25.1,923.0,485.26,354.99
2018,6,25,10,45,884.0,132.5,3.75,25.5,944.5,535.97,396.37
2018,6,25,11,0,890.0,133.0,3.8,25.9,966.0,585.34,435.54
2018,6,25,11,15,893.5,133.5,3.85,26.0,980.0,631.69,471.98
2018,6,25,11,30,897.0,134.0,3.9,26.1,994.0,676.12,506.11
2018,6,25,11,45,899.5,133.5,4.0,26.2,1000.5,717.08,537.21
2018,6,25,12,0,902.0,133.0,4.1,26.3,1007.0,755.73,566.09
2018,6,25,12,15,904.5,131.0,4.15,26.2,1006.5,790.8,592.3
2018,6,25,12,30,907.0,129.0,4.2,26.1,1006.0,823.15,615.45
2018,6,25,12,45,909.5,126.0,4.25,26.0,999.0,851.76,635.52
2018,6,25,13,0,912.0,123.0,4.3,25.9,992.0,877.16,653.44
2018,6,25,13,15,910.0,121.5,4.35,25.7,976.5,896.58,667.63
2018,6,25,13,30,908.0,120.0,4.4,25.5,961.0,912.35,679.47
2018,6,25,13,45,904.5,118.0,4.4,25.35,938.5,922.61,687.35
2018,6,25,14,0,901.0,116.0,4.4,25.2,916.0,929.04,692.78
2018,6,25,14,15,895.5,113.5,4.4,24.95,887.0,929.36,694.5
2018,6,25,14,30,890.0,111.0,4.4,24.7,858.0,925.85,693.77
2018,6,25,14,45,882.5,108.5,4.4,24.45,823.0,916.75,689.36
2018,6,25,15,0,875.0,106.0,4.4,24.2,788.0,903.99,682.56
2018,6,25,15,15,863.5,104.0,4.4,24.2,748.0,884.64,670.64
2018,6,25,15,30,852.0,102.0,4.4,24.2,708.0,862.01,656.49
2018,6,25,15,45,840.0,99.0,4.25,23.3,664.5,834.8,640.74
2018,6,25,16,0,828.0,96.0,4.1,22.4,621.0,813.77,629.28
2018,6,25,16,15,813.0,92.0,4.05,21.85,574.5,776.87,605.83
2018,6,25,16,30,798.0,88.0,4.0,21.3,528.0,737.63,580.41
2018,6,25,16,45,776.0,84.0,3.95,20.8,478.5,691.11,549.04
2018,6,25,17,0,754.0,80.0,3.9,20.3,429.0,643.27,515.61
2018,6,25,17,15,723.5,76.5,3.85,19.7,379.0,589.3,475.74
2018,6,25,17,30,693.0,73.0,3.8,19.1,329.0,537.82,436.38
2018,6,25,17,45,649.5,67.5,3.75,18.45,279.0,474.7,386.5
2018,6,25,18,0,606.0,62.0,3.7,17.8,229.0,413.71,336.43
2018,6,25,18,15,541.5,55.5,3.6,17.25,182.0,344.0,277.34
2018,6,25,18,30,477.0,49.0,3.5,16.7,135.0,279.41,220.76
2018,6,25,18,45,378.0,40.0,3.4,16.1,95.5,204.99,155.51
2018,6,25,19,0,279.0,31.0,3.3,15.5,56.0,140.74,91.59
2018,6,25,19,15,157.5,18.5,3.2,15.2,31.0,68.94,0.0
2018,6,25,19,30,36.0,6.0,3.1,14.9,6.0,12.27,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.55,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.5,2.7,12.4,8.0,0.0,0.0
2018,6,26,5,0,95.0,13.0,2.8,12.7,16.0,10.23,0.0
2018,6,26,5,15,229.0,25.0,2.85,13.3,47.5,20.6,5.84
2018,6,26,5,30,363.0,37.0,2.9,13.9,79.0,30.57,20.32
2018,6,26,5,45,457.0,44.5,3.0,14.5,123.0,36.66,26.51
2018,6,26,6,0,551.0,52.0,3.1,15.1,167.0,42.89,32.39
2018,6,26,6,15,610.5,57.5,3.05,15.8,216.5,47.35,36.48
2018,6,26,6,30,670.0,63.0,3.0,16.5,266.0,51.88,40.46
2018,6,26,6,45,712.0,67.0,3.0,17.15,318.5,59.61,47.12
2018,6,26,7,0,754.0,71.0,3.0,17.8,371.0,63.06,49.9
2018,6,26,7,15,783.0,74.0,3.0,18.6,422.5,65.54,51.74
2018,6,26,7,30,812.0,77.0,3.0,19.4,474.0,68.01,53.52
2018,6,26,7,45,834.0,80.0,3.0,20.15,525.0,70.28,55.11
2018,6,26,8,0,856.0,83.0,3.0,20.9,576.0,80.59,63.53
2018,6,26,8,15,872.5,85.0,3.0,21.6,624.0,82.55,64.79
2018,6,26,8,30,889.0,87.0,3.0,22.3,672.0,84.38,65.95
2018,6,26,8,45,901.5,89.0,3.05,22.95,716.0,89.01,69.46
2018,6,26,9,0,914.0,91.0,3.1,23.6,760.0,148.23,81.94
2018,6,26,9,15,921.0,94.0,3.15,24.2,799.0,208.16,119.95
2018,6,26,9,30,928.0,97.0,3.2,24.8,838.0,268.14,166.72
2018,6,26,9,45,932.0,100.5,3.2,25.4,871.0,327.46,216.52
2018,6,26,10,0,936.0,104.0,3.2,26.0,904.0,386.02,266.42
2018,6,26,10,15,941.0,105.5,3.35,26.3,931.5,442.66,314.75
2018,6,26,10,30,946.0,107.0,3.5,26.6,959.0,498.16,361.18
2018,6,26,10,45,949.5,107.5,3.6,26.9,979.0,550.87,404.25
2018,6,26,11,0,953.0,108.0,3.7,27.2,999.0,601.83,444.78
2018,6,26,11,15,955.5,108.5,3.8,27.2,1013.0,650.27,482.92
2018,6,26,11,30,958.0,109.0,3.9,27.2,1027.0,696.5,518.57
2018,6,26,11,45,959.5,109.0,4.0,27.25,1033.5,739.32,550.96
2018,6,26,12,0,961.0,109.0,4.1,27.3,1040.0,779.56,580.9
2018,6,26,12,15,962.0,108.0,4.15,27.2,1039.0,815.88,607.6
2018,6,26,12,30,963.0,107.0,4.2,27.1,1038.0,849.21,630.7
2018,6,26,12,45,963.5,105.5,4.3,26.95,1030.0,878.52,651.41
2018,6,26,13,0,964.0,104.0,4.4,26.8,1022.0,904.38,669.86
2018,6,26,13,15,961.5,103.0,4.45,26.65,1006.0,924.5,684.29
2018,6,26,13,30,959.0,102.0,4.5,26.5,990.0,940.79,696.29
2018,6,26,13,45,955.0,100.5,4.55,26.3,967.0,951.38,704.7
2018,6,26,14,0,951.0,99.0,4.6,26.1,944.0,957.97,710.78
2018,6,26,14,15,945.5,98.0,4.6,25.8,915.0,959.71,713.65
2018,6,26,14,30,940.0,97.0,4.6,25.5,886.0,957.49,714.02
2018,6,26,14,45,932.5,95.5,4.6,25.2,850.5,949.06,710.32
2018,6,26,15,0,925.0,94.0,4.6,24.9,815.0,936.81,704.16
2018,6,26,15,15,915.0,91.5,4.6,24.9,774.0,917.59,692.47
2018,6,26,15,30,905.0,89.0,4.6,24.9,733.0,894.84,678.42
2018,6,26,15,45,892.5,87.0,4.5,24.0,688.0,867.16,662.64
2018,6,26,16,0,880.0,85.0,4.4,23.1,643.0,836.44,644.7
2018,6,26,16,15,863.5,82.0,4.35,22.45,594.5,798.58,621.05
2018,6,26,16,30,847.0,79.0,4.3,21.8,546.0,758.35,595.35
2018,6,26,16,45,825.5,75.5,4.2,21.2,495.0,718.77,569.37
2018,6,26,17,0,804.0,72.0,4.1,20.6,444.0,670.16,536.08
2018,6,26,17,15,774.0,68.0,4.0,19.95,392.0,614.13,494.99
2018,6,26,17,30,744.0,64.0,3.9,19.3,340.0,557.99,452.28
2018,6,26,17,45,702.0,60.0,3.8,18.65,289.0,495.13,402.62
2018,6,26,18,0,660.0,56.0,3.7,18.0,238.0,433.98,352.39
2018,6,26,18,15,597.0,50.5,3.55,17.4,190.0,365.83,294.48
2018,6,26,18,30,534.0,45.0,3.4,16.8,142.0,300.39,237.01
2018,6,26,18,45,428.5,37.0,3.25,16.2,100.0,221.65,168.0
2018,6,26,19,0,323.0,29.0,3.1,15.6,58.0,153.81,100.29
2018,6,26,19,15,186.5,17.5,3.05,15.3,32.0,76.19,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.0,6.0,15.25,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.25,13.0,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.3,13.1,14.0,9.44,0.0
2018,6,27,5,15,205.5,25.5,3.3,13.45,46.0,19.47,4.76
2018,6,27,5,30,340.0,39.0,3.3,13.8,78.0,32.18,21.64
2018,6,27,5,45,392.0,45.0,3.35,14.15,110.5,36.63,26.51
2018,6,27,6,0,444.0,51.0,3.4,14.5,143.0,41.17,30.93
2018,6,27,6,15,222.0,66.5,3.4,15.05,112.5,48.24,37.38
2018,6,27,6,30,0.0,82.0,3.4,15.6,82.0,61.25,48.9
2018,6,27,6,45,27.0,116.0,3.35,16.15,126.5,82.9,67.82
2018,6,27,7,0,54.0,150.0,3.3,16.7,171.0,104.38,86.23
2018,6,27,7,15,235.0,155.5,3.3,17.35,267.5,105.13,86.38
2018,6,27,7,30,416.0,161.0,3.3,18.0,364.0,107.42,87.84
2018,6,27,7,45,633.5,122.0,3.3,18.65,468.5,87.26,70.04
2018,6,27,8,0,851.0,83.0,3.3,19.3,573.0,80.46,63.83
2018,6,27,8,15,867.5,85.5,3.35,19.9,621.0,82.72,65.4
2018,6,27,8,30,884.0,88.0,3.4,20.5,669.0,84.83,66.83
2018,6,27,8,45,897.0,90.0,3.4,21.1,713.0,88.74,69.77
2018,6,27,9,0,910.0,92.0,3.4,21.7,757.0,147.77,82.56
2018,6,27,9,15,912.0,97.5,3.45,22.15,794.5,208.27,121.5
2018,6,27,9,30,914.0,103.0,3.5,22.6,832.0,268.28,168.91
2018,6,27,9,45,911.0,111.0,3.55,23.05,863.0,327.81,219.65
2018,6,27,10,0,908.0,119.0,3.6,23.5,894.0,385.86,269.92
2018,6,27,10,15,913.5,120.0,3.7,23.8,921.0,441.05,317.47
2018,6,27,10,30,919.0,121.0,3.8,24.1,948.0,495.17,363.21
2018,6,27,10,45,924.0,121.5,3.85,24.35,969.5,547.45,406.34
2018,6,27,11,0,929.0,122.0,3.9,24.6,991.0,598.2,447.09
2018,6,27,11,15,932.0,122.5,4.0,24.6,1005.0,646.03,485.2
2018,6,27,11,30,935.0,123.0,4.1,24.6,1019.0,691.79,520.9
2018,6,27,11,45,937.0,122.5,4.25,24.6,1025.5,733.91,553.43
2018,6,27,12,0,939.0,122.0,4.4,24.6,1032.0,773.54,583.62
2018,6,27,12,15,938.5,122.5,4.45,24.45,1031.0,809.45,610.66
2018,6,27,12,30,938.0,123.0,4.5,24.3,1030.0,842.41,634.31
2018,6,27,12,45,936.0,123.0,4.6,24.1,1021.5,870.65,654.96
2018,6,27,13,0,934.0,123.0,4.7,23.9,1013.0,895.48,673.38
2018,6,27,13,15,931.0,121.5,4.7,23.65,996.5,914.62,687.44
2018,6,27,13,30,928.0,120.0,4.7,23.4,980.0,930.0,699.06
2018,6,27,13,45,924.0,118.0,4.75,23.15,956.5,940.19,707.65
2018,6,27,14,0,920.0,116.0,4.8,22.9,933.0,946.47,713.72
2018,6,27,14,15,914.0,114.0,4.85,22.55,903.5,947.03,716.32
2018,6,27,14,30,908.0,112.0,4.9,22.2,874.0,943.7,716.38
2018,6,27,14,45,900.5,109.5,4.9,21.85,839.0,934.68,712.29
2018,6,27,15,0,893.0,107.0,4.9,21.5,804.0,921.91,705.7
2018,6,27,15,15,882.0,105.0,4.9,21.5,763.5,902.93,693.86
2018,6,27,15,30,871.0,103.0,4.9,21.5,723.0,880.57,679.71
2018,6,27,15,45,858.0,100.0,4.9,20.55,678.0,852.24,663.78
2018,6,27,16,0,845.0,97.0,4.9,19.6,633.0,830.15,652.19
2018,6,27,16,15,829.5,93.0,4.85,19.1,585.5,792.47,627.58
2018,6,27,16,30,814.0,89.0,4.8,18.6,538.0,752.41,600.95
2018,6,27,16,45,792.0,85.0,4.8,18.1,487.5,705.4,568.84
2018,6,27,17,0,770.0,81.0,4.8,17.6,437.0,657.0,534.65
2018,6,27,17,15,737.0,76.5,4.7,17.05,385.0,599.62,491.14
2018,6,27,17,30,704.0,72.0,4.6,16.5,333.0,542.42,446.44
2018,6,27,17,45,659.5,67.0,4.55,16.0,282.5,481.2,396.92
2018,6,27,18,0,615.0,62.0,4.5,15.5,232.0,419.73,345.46
2018,6,27,18,15,548.5,56.0,4.35,15.0,184.5,349.05,284.6
2018,6,27,18,30,482.0,50.0,4.2,14.5,137.0,283.59,226.49
2018,6,27,18,45,379.0,41.0,4.1,14.05,96.5,207.11,158.77
2018,6,27,19,0,276.0,32.0,4.0,13.6,56.0,141.11,93.03
2018,6,27,19,15,155.5,19.0,3.9,13.4,31.0,69.01,0.0
2018,6,27,19,30,35.0,6.0,3.8,13.2,6.0,12.12,0.0
2018,6,27,19,45,17.5,3.0,3.7,13.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.15,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.3,13.0,9.44,0.0
2018,6,28,5,15,137.5,27.0,3.9,14.65,41.0,20.35,4.65
2018,6,28,5,30,235.0,42.0,4.0,15.0,69.0,31.61,20.98
2018,6,28,5,45,332.0,51.5,4.05,15.4,109.5,39.04,28.44
2018,6,28,6,0,429.0,61.0,4.1,15.8,150.0,48.99,37.63
2018,6,28,6,15,494.5,68.5,4.1,16.25,197.5,54.54,42.75
2018,6,28,6,30,560.0,76.0,4.1,16.7,245.0,60.11,47.68
2018,6,28,6,45,608.5,80.5,4.1,17.2,295.0,63.25,50.31
2018,6,28,7,0,657.0,85.0,4.1,17.7,345.0,66.44,52.88
2018,6,28,7,15,693.0,89.0,4.1,18.15,396.5,69.09,54.93
2018,6,28,7,30,729.0,93.0,4.1,18.6,448.0,71.72,56.92
2018,6,28,7,45,756.5,95.5,4.1,19.1,498.0,79.18,63.02
2018,6,28,8,0,784.0,98.0,4.1,19.6,548.0,80.68,63.96
2018,6,28,8,15,805.0,100.0,4.1,20.0,596.0,81.65,64.48
2018,6,28,8,30,826.0,102.0,4.1,20.4,644.0,82.59,64.98
2018,6,28,8,45,842.0,103.5,4.1,20.85,688.0,94.05,74.34
2018,6,28,9,0,858.0,105.0,4.1,21.3,732.0,149.99,86.44
2018,6,28,9,15,869.5,106.5,4.05,21.65,771.0,206.59,122.36
2018,6,28,9,30,881.0,108.0,4.0,22.0,810.0,263.76,167.29
2018,6,28,9,45,890.0,109.0,4.0,22.35,843.5,320.3,215.45
2018,6,28,10,0,899.0,110.0,4.0,22.7,877.0,376.66,264.41
2018,6,28,10,15,905.5,111.0,4.05,22.95,904.5,431.63,312.11
2018,6,28,10,30,912.0,112.0,4.1,23.2,932.0,485.69,358.1
2018,6,28,10,45,916.5,112.5,4.1,23.45,953.0,537.28,400.97
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,587.3,441.41
2018,6,28,11,15,923.0,114.0,4.15,23.8,987.5,634.45,478.97
2018,6,28,11,30,925.0,115.0,4.2,23.9,1001.0,679.46,514.02
2018,6,28,11,45,925.5,115.0,4.2,23.95,1006.5,720.43,545.34
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,758.84,574.17
2018,6,28,12,15,927.0,114.5,4.2,24.0,1011.5,794.55,600.68
2018,6,28,12,30,928.0,114.0,4.2,24.0,1011.0,827.4,623.47
2018,6,28,12,45,928.0,112.0,4.25,24.0,1002.5,855.17,642.85
2018,6,28,13,0,928.0,110.0,4.3,24.0,994.0,879.56,659.95
2018,6,28,13,15,925.0,109.0,4.25,23.9,978.0,898.75,673.35
2018,6,28,13,30,922.0,108.0,4.2,23.8,962.0,914.21,684.29
2018,6,28,13,45,917.0,107.5,4.2,23.7,939.5,924.59,692.13
2018,6,28,14,0,912.0,107.0,4.2,23.6,917.0,931.13,697.52
2018,6,28,14,15,906.0,106.0,4.15,23.45,888.5,932.46,699.39
2018,6,28,14,30,900.0,105.0,4.1,23.3,860.0,929.98,698.82
2018,6,28,14,45,892.5,103.0,4.1,23.1,825.5,921.39,694.62
2018,6,28,15,0,885.0,101.0,4.1,22.9,791.0,909.1,688.02
2018,6,28,15,15,874.0,99.0,4.1,22.9,751.0,890.14,676.37
2018,6,28,15,30,863.0,97.0,4.1,22.9,711.0,867.84,662.47
2018,6,28,15,45,848.5,94.5,4.0,22.25,666.5,838.85,645.04
2018,6,28,16,0,834.0,92.0,3.9,21.6,622.0,807.05,625.49
2018,6,28,16,15,815.0,89.5,3.9,21.1,574.0,777.46,607.4
2018,6,28,16,30,796.0,87.0,3.9,20.6,526.0,736.83,580.97
2018,6,28,16,45,771.5,84.0,3.85,20.1,476.5,689.68,549.08
2018,6,28,17,0,747.0,81.0,3.8,19.6,427.0,641.38,515.26
2018,6,28,17,15,712.5,77.5,3.75,18.9,376.0,584.98,473.63
2018,6,28,17,30,678.0,74.0,3.7,18.2,325.0,531.53,432.81
2018,6,28,17,45,629.5,69.0,3.65,17.5,275.0,466.66,381.47
2018,6,28,18,0,581.0,64.0,3.6,16.8,225.0,404.37,330.29
2018,6,28,18,15,510.5,58.0,3.55,16.2,178.5,333.28,270.07
2018,6,28,18,30,440.0,52.0,3.5,15.6,132.0,267.82,212.83
2018,6,28,18,45,335.0,42.5,3.4,15.0,92.5,192.1,146.66
2018,6,28,19,0,230.0,33.0,3.3,14.4,53.0,127.73,83.95
2018,6,28,19,15,127.5,19.5,3.3,14.25,29.5,62.25,0.0
2018,6,28,19,30,25.0,6.0,3.3,14.1,6.0,10.03,0.0
2018,6,28,19,45,12.5,3.0,3.35,13.9,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,4,45,42.0,6.0,2.05,13.05,7.0,0.0,0.0
2018,6,29,5,0,84.0,12.0,2.2,13.3,14.0,9.44,0.0
2018,6,29,5,15,208.5,24.0,2.25,13.9,43.5,19.74,3.8
2018,6,29,5,30,333.0,36.0,2.3,14.5,73.0,29.64,19.34
2018,6,29,5,45,423.0,44.0,2.35,15.15,115.0,36.06,25.89
2018,6,29,6,0,513.0,52.0,2.4,15.8,157.0,42.59,32.01
2018,6,29,6,15,572.5,57.5,2.35,16.5,205.0,46.96,36.03
2018,6,29,6,30,632.0,63.0,2.3,17.2,253.0,51.41,39.93
2018,6,29,6,45,674.0,67.0,2.3,17.9,303.0,59.07,46.51
2018,6,29,7,0,716.0,71.0,2.3,18.6,353.0,62.44,49.21
2018,6,29,7,15,745.5,74.5,2.3,19.4,404.0,65.22,51.3
2018,6,29,7,30,775.0,78.0,2.3,20.2,455.0,67.96,53.31
2018,6,29,7,45,798.0,80.5,2.35,21.05,504.5,69.83,54.53
2018,6,29,8,0,821.0,83.0,2.4,21.9,554.0,71.65,55.69
2018,6,29,8,15,838.0,85.5,2.45,22.8,601.0,81.94,63.97
2018,6,29,8,30,855.0,88.0,2.5,23.7,648.0,84.02,65.27
2018,6,29,8,45,868.0,90.0,2.6,24.55,691.5,86.52,66.94
2018,6,29,9,0,881.0,92.0,2.7,25.4,735.0,143.82,79.5
2018,6,29,9,15,889.0,95.0,2.8,26.15,773.5,202.0,115.63
2018,6,29,9,30,897.0,98.0,2.9,26.9,812.0,260.39,160.46
2018,6,29,9,45,901.5,101.5,3.05,27.65,845.0,318.14,208.41
2018,6,29,10,0,906.0,105.0,3.2,28.4,878.0,375.24,256.6
2018,6,29,10,15,912.0,106.5,3.25,29.0,905.5,430.72,303.03
2018,6,29,10,30,918.0,108.0,3.3,29.6,933.0,485.23,347.58
2018,6,29,10,45,922.0,108.5,3.35,30.15,953.5,536.88,388.81
2018,6,29,11,0,926.0,109.0,3.4,30.7,974.0,586.89,427.54
2018,6,29,11,15,928.5,109.5,3.5,31.2,987.5,634.22,463.38
2018,6,29,11,30,931.0,110.0,3.6,31.7,1001.0,679.41,496.7
2018,6,29,11,45,932.5,110.5,3.65,32.15,1008.0,721.66,527.04
2018,6,29,12,0,934.0,111.0,3.7,32.6,1015.0,761.41,554.93
2018,6,29,12,15,932.0,112.0,3.8,32.7,1013.5,796.3,579.93
2018,6,29,12,30,930.0,113.0,3.9,32.8,1012.0,828.18,601.3
2018,6,29,12,45,926.0,114.5,4.0,32.95,1003.0,855.69,619.61
2018,6,29,13,0,922.0,116.0,4.1,33.1,994.0,879.79,635.71
2018,6,29,13,15,919.0,115.0,4.15,33.05,978.5,899.04,648.97
2018,6,29,13,30,916.0,114.0,4.2,33.0,963.0,914.6,659.92
2018,6,29,13,45,911.5,112.5,4.25,32.9,940.0,924.6,667.49
2018,6,29,14,0,907.0,111.0,4.3,32.8,917.0,930.76,672.69
2018,6,29,14,15,901.0,109.5,4.3,32.6,888.0,931.71,674.65
2018,6,29,14,30,895.0,108.0,4.3,32.4,859.0,928.85,674.26
2018,6,29,14,45,887.5,105.0,4.3,32.2,824.0,919.37,669.63
2018,6,29,15,0,880.0,102.0,4.3,32.0,789.0,906.17,662.67
2018,6,29,15,15,869.0,100.0,4.3,32.0,749.0,887.31,651.47
2018,6,29,15,30,858.0,98.0,4.3,32.0,709.0,865.13,638.09
2018,6,29,15,45,845.5,95.5,4.2,31.25,665.5,837.99,622.83
2018,6,29,16,0,833.0,93.0,4.1,30.5,622.0,807.96,605.45
2018,6,29,16,15,817.5,89.0,4.0,29.95,575.0,779.6,588.58
2018,6,29,16,30,802.0,85.0,3.9,29.4,528.0,739.93,563.52
2018,6,29,16,45,779.5,81.5,3.8,28.8,478.5,693.53,533.38
2018,6,29,17,0,757.0,78.0,3.7,28.2,429.0,645.84,501.47
2018,6,29,17,15,726.0,74.0,3.5,27.35,378.5,590.89,462.34
2018,6,29,17,30,695.0,70.0,3.3,26.5,328.0,535.99,421.92
2018,6,29,17,45,652.0,65.0,3.15,25.65,278.0,475.83,376.0
2018,6,29,18,0,609.0,60.0,3.0,24.8,228.0,415.53,328.22
2018,6,29,18,15,545.0,53.5,2.75,23.75,181.0,345.79,271.34
2018,6,29,18,30,481.0,47.0,2.5,22.7,134.0,281.19,216.72
2018,6,29,18,45,382.5,38.5,2.2,21.65,94.5,207.03,153.58
2018,6,29,19,0,284.0,30.0,1.9,20.6,55.0,143.03,91.55
2018,6,29,19,15,161.0,18.0,2.05,20.05,30.5,70.37,0.0
2018,6,29,19,30,38.0,6.0,2.2,19.5,6.0,12.83,0.0
2018,6,29,19,45,19.0,3.0,2.3,18.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,4,45,55.0,6.0,1.55,14.2,7.0,0.0,0.0
2018,6,30,5,0,110.0,12.0,1.7,14.6,14.0,9.44,0.0
2018,6,30,5,15,246.5,22.5,1.8,15.25,44.5,18.57,2.55
2018,6,30,5,30,383.0,33.0,1.9,15.9,75.0,27.37,17.28
2018,6,30,5,45,471.0,39.5,2.0,16.55,117.5,32.76,22.85
2018,6,30,6,0,559.0,46.0,2.1,17.2,160.0,38.31,28.07
2018,6,30,6,15,616.0,51.5,2.0,18.2,209.0,46.49,35.35
2018,6,30,6,30,673.0,57.0,1.9,19.2,258.0,51.44,39.62
2018,6,30,6,45,713.0,60.5,1.8,20.25,309.0,54.61,42.18
2018,6,30,7,0,753.0,64.0,1.7,21.3,360.0,57.82,44.67
2018,6,30,7,15,780.5,67.5,1.6,22.55,411.5,60.81,46.85
2018,6,30,7,30,808.0,71.0,1.5,23.8,463.0,63.74,48.93
2018,6,30,7,45,829.0,73.0,1.4,25.1,512.5,73.03,56.29
2018,6,30,8,0,850.0,75.0,1.3,26.4,562.0,75.32,57.68
2018,6,30,8,15,865.5,78.0,1.4,27.45,609.5,77.99,59.44
2018,6,30,8,30,881.0,81.0,1.5,28.5,657.0,80.51,61.05
2018,6,30,8,45,893.0,82.5,1.6,29.5,700.5,82.23,62.03
2018,6,30,9,0,905.0,84.0,1.7,30.5,744.0,140.55,74.59
2018,6,30,9,15,913.0,86.0,1.85,31.35,782.0,199.46,110.06
2018,6,30,9,30,921.0,88.0,2.0,32.2,820.0,258.55,154.25
2018,6,30,9,45,927.0,90.0,2.1,33.1,853.5,317.04,201.41
2018,6,30,10,0,933.0,92.0,2.2,34.0,887.0,375.01,248.82
2018,6,30,10,15,938.0,93.5,2.35,34.55,914.5,431.5,294.99
2018,6,30,10,30,943.0,95.0,2.5,35.1,942.0,486.86,339.24
2018,6,30,10,45,946.0,96.0,2.6,35.7,962.5,539.55,380.11
2018,6,30,11,0,949.0,97.0,2.7,36.3,983.0,590.47,418.41
2018,6,30,11,15,950.5,97.5,2.8,36.5,996.0,638.18,454.05
2018,6,30,11,30,952.0,98.0,2.9,36.7,1009.0,683.6,487.19
2018,6,30,11,45,952.5,99.0,3.0,36.95,1015.5,726.31,517.59
2018,6,30,12,0,953.0,100.0,3.1,37.2,1022.0,766.38,545.57
2018,6,30,12,15,950.0,101.5,3.2,37.2,1020.0,801.46,569.99
2018,6,30,12,30,947.0,103.0,3.3,37.2,1018.0,833.4,591.09
2018,6,30,12,45,941.0,105.5,3.4,37.2,1008.5,860.48,609.05
2018,6,30,13,0,935.0,108.0,3.5,37.2,999.0,884.02,624.81
2018,6,30,13,15,931.5,107.5,3.55,37.05,983.0,903.42,638.12
2018,6,30,13,30,928.0,107.0,3.6,36.9,967.0,919.09,649.16
2018,6,30,13,45,922.5,107.0,3.65,36.8,944.5,929.65,656.94
2018,6,30,14,0,917.0,107.0,3.7,36.7,922.0,936.37,662.41
2018,6,30,14,15,910.0,106.5,3.75,36.45,893.0,937.41,664.82
2018,6,30,14,30,903.0,106.0,3.8,36.2,864.0,934.63,664.94
2018,6,30,14,45,894.0,104.0,3.8,35.95,828.5,924.78,660.35
2018,6,30,15,0,885.0,102.0,3.8,35.7,793.0,911.24,653.5
2018,6,30,15,15,874.0,100.5,3.8,35.7,753.0,892.89,642.92
2018,6,30,15,30,863.0,99.0,3.8,35.7,713.0,871.21,630.21
2018,6,30,15,45,846.5,97.5,3.85,34.85,668.0,841.66,614.66
2018,6,30,16,0,830.0,96.0,3.9,34.0,623.0,818.56,603.27
2018,6,30,16,15,810.0,93.5,3.95,33.3,575.0,779.38,580.26
2018,6,30,16,30,790.0,91.0,4.0,32.6,527.0,738.11,555.4
2018,6,30,16,45,766.0,87.0,4.0,31.85,477.0,690.4,525.32
2018,6,30,17,0,742.0,83.0,4.0,31.1,427.0,641.51,493.23
2018,6,30,17,15,709.0,78.5,3.9,30.05,376.0,585.16,454.05
2018,6,30,17,30,676.0,74.0,3.8,29.0,325.0,531.7,415.49
2018,6,30,17,45,630.5,68.5,3.7,27.9,275.0,468.04,367.71
2018,6,30,18,0,585.0,63.0,3.6,26.8,225.0,406.7,319.76
2018,6,30,18,15,517.0,56.5,3.4,25.7,178.5,336.03,262.52
2018,6,30,18,30,449.0,50.0,3.2,24.6,132.0,270.84,207.86
2018,6,30,18,45,349.5,40.5,3.0,23.55,92.5,196.74,145.29
2018,6,30,19,0,250.0,31.0,2.8,22.5,53.0,132.99,84.56
2018,6,30,19,15,140.5,18.0,2.8,21.95,29.0,64.35,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.4,5.0,10.58,0.0
2018,6,30,19,45,15.5,2.5,2.75,20.85,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.4,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.6,11.0,7.87,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.2,37.0,17.48,1.34
2018,7,1,5,30,244.0,36.0,3.4,16.8,63.0,27.38,17.12
2018,7,1,5,45,323.0,48.0,3.45,17.35,102.5,36.51,25.97
2018,7,1,6,0,402.0,60.0,3.5,17.9,142.0,48.03,36.44
2018,7,1,6,15,460.0,70.0,3.5,18.55,188.0,55.42,43.09
2018,7,1,6,30,518.0,80.0,3.5,19.2,234.0,62.67,49.42
2018,7,1,6,45,561.0,87.5,3.45,19.85,283.0,67.72,53.65
2018,7,1,7,0,604.0,95.0,3.4,20.5,332.0,72.67,57.67
2018,7,1,7,15,636.5,101.0,3.35,21.2,381.5,76.26,60.42
2018,7,1,7,30,669.0,107.0,3.3,21.9,431.0,79.75,63.02
2018,7,1,7,45,694.5,112.5,3.25,22.65,480.0,82.65,65.05
2018,7,1,8,0,720.0,118.0,3.2,23.4,529.0,85.4,66.95
2018,7,1,8,15,739.5,122.0,3.2,24.15,575.5,86.96,67.83
2018,7,1,8,30,759.0,126.0,3.2,24.9,622.0,95.96,74.9
2018,7,1,8,45,775.0,129.0,3.2,25.6,665.0,96.65,75.03
2018,7,1,9,0,791.0,132.0,3.2,26.3,708.0,150.42,87.61
2018,7,1,9,15,808.0,133.0,3.25,26.95,748.5,204.89,120.95
2018,7,1,9,30,825.0,134.0,3.3,27.6,789.0,260.79,163.24
2018,7,1,9,45,841.0,132.0,3.35,28.2,824.5,315.64,208.15
2018,7,1,10,0,857.0,130.0,3.4,28.8,860.0,374.19,256.7
2018,7,1,10,15,865.0,131.5,3.45,29.25,888.5,428.12,301.76
2018,7,1,10,30,873.0,133.0,3.5,29.7,917.0,481.38,345.32
2018,7,1,10,45,878.5,133.5,3.6,30.15,938.0,531.86,385.8
2018,7,1,11,0,884.0,134.0,3.7,30.6,959.0,580.97,424.1
2018,7,1,11,15,887.5,135.0,3.75,30.9,973.5,627.68,459.75
2018,7,1,11,30,891.0,136.0,3.8,31.2,988.0,672.5,493.1
2018,7,1,11,45,893.0,135.5,3.9,31.45,994.5,713.21,523.07
2018,7,1,12,0,895.0,135.0,4.0,31.7,1001.0,751.59,550.82
2018,7,1,12,15,892.5,136.5,4.05,31.8,999.5,785.62,575.21
2018,7,1,12,30,890.0,138.0,4.1,31.9,998.0,816.8,596.76
2018,7,1,12,45,885.0,139.5,4.15,31.95,988.5,842.93,614.34
2018,7,1,13,0,880.0,141.0,4.2,32.0,979.0,865.75,629.76
2018,7,1,13,15,876.5,140.0,4.25,31.8,963.5,884.36,643.1
2018,7,1,13,30,873.0,139.0,4.3,31.6,948.0,899.4,654.19
2018,7,1,13,45,867.5,138.0,4.35,31.4,925.5,909.03,661.83
2018,7,1,14,0,862.0,137.0,4.4,31.2,903.0,914.95,667.17
2018,7,1,14,15,855.0,135.5,4.35,30.85,874.5,915.36,668.93
2018,7,1,14,30,848.0,134.0,4.3,30.5,846.0,912.08,668.4
2018,7,1,14,45,838.5,131.5,4.3,30.15,811.0,914.93,672.34
2018,7,1,15,0,829.0,129.0,4.3,29.8,776.0,900.89,665.04
2018,7,1,15,15,816.5,126.5,4.3,29.8,736.0,880.72,652.84
2018,7,1,15,30,804.0,124.0,4.3,29.8,696.0,857.33,638.48
2018,7,1,15,45,789.5,120.0,4.2,28.95,652.0,827.61,621.48
2018,7,1,16,0,775.0,116.0,4.1,28.1,608.0,795.13,602.38
2018,7,1,16,15,756.5,111.5,4.05,27.55,561.0,756.37,578.07
2018,7,1,16,30,738.0,107.0,4.0,27.0,514.0,719.37,554.67
2018,7,1,16,45,714.0,102.0,4.0,26.45,465.5,672.13,523.4
