Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,0,690.0,97.0,4.0,25.9,417.0,623.88,489.75
2018,7,1,17,15,656.0,91.5,3.9,25.1,367.0,567.66,449.23
2018,7,1,17,30,622.0,86.0,3.8,24.3,317.0,511.93,407.73
2018,7,1,17,45,575.0,79.0,3.75,23.5,267.5,447.85,358.28
2018,7,1,18,0,528.0,72.0,3.7,22.7,218.0,386.29,308.97
2018,7,1,18,15,461.0,64.0,3.65,21.75,172.5,316.9,251.82
2018,7,1,18,30,394.0,56.0,3.6,20.8,127.0,252.89,197.37
2018,7,1,18,45,300.5,44.0,3.5,19.85,88.5,179.64,134.76
2018,7,1,19,0,207.0,32.0,3.4,18.9,50.0,119.93,77.27
2018,7,1,19,15,115.5,18.5,3.35,18.3,27.5,58.33,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.7,5.0,9.1,0.0
2018,7,1,19,45,12.0,2.5,3.3,17.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,4.72,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,15.23,0.0
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,25.64,15.7
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,38.15,27.48
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,50.41,38.63
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,63.92,50.67
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,78.25,63.17
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,88.5,71.87
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,100.07,81.51
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,111.84,91.1
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,123.17,100.14
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,134.92,109.41
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,146.1,118.07
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,153.33,123.35
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,160.27,128.35
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,164.3,130.94
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,193.22,133.1
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,231.91,154.45
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,278.36,186.09
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,331.05,228.66
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,380.45,268.85
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,426.86,305.96
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,473.69,342.76
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,514.49,374.5
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,558.48,407.68
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,599.62,438.47
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,639.93,468.04
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,677.49,495.17
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,713.68,520.89
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,744.89,543.17
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,773.93,563.75
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,796.62,579.7
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,816.44,593.64
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,830.6,604.55
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,841.52,613.33
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,845.3,617.28
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,845.71,619.07
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,839.73,617.1
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,827.46,611.02
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,811.8,602.89
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,793.4,592.81
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,767.85,576.25
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,740.02,558.03
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,705.55,537.53
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,669.39,515.36
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,628.23,487.89
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,586.04,459.11
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,537.3,424.74
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,488.48,389.43
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,434.71,349.46
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,367.79,298.13
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,313.08,254.66
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,260.77,211.81
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,205.5,165.31
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,153.97,121.03
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,105.39,78.82
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,60.84,37.41
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,23.08,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,3.52,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,8.65,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,18.92,0.11
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,29.56,18.95
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,39.81,29.02
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,47.68,36.44
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,53.66,41.96
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,59.62,47.26
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,64.53,51.48
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,69.35,55.51
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,71.89,57.4
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,74.43,59.24
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,82.1,65.46
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,83.53,66.27
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,84.41,66.64
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,85.26,66.98
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,85.35,66.68
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,149.4,86.12
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,207.33,122.23
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,265.45,167.31
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,322.58,215.34
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,379.03,263.68
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,434.04,310.55
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,488.26,355.79
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,540.32,398.2
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,591.03,438.36
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,638.44,475.48
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,683.84,510.24
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,726.41,542.02
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,766.61,571.45
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,801.31,596.93
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,832.98,619.09
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,859.87,637.24
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,883.33,653.09
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,903.32,667.15
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,919.69,678.88
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,930.12,686.65
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,936.71,691.99
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,937.19,693.53
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,933.85,692.67
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,924.42,687.59
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,911.31,680.15
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,892.08,668.49
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,880.46,662.14
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,851.44,644.72
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,819.51,625.24
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,781.24,600.93
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,740.78,574.73
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,692.98,542.74
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,647.22,510.89
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,590.37,469.51
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,533.88,427.08
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,469.12,376.79
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,406.72,326.48
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,335.49,267.45
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,269.68,211.07
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,195.4,147.06
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,132.13,85.23
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,50.94,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,9.81,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,7.08,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,17.82,0.0
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,28.85,18.32
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,39.02,28.37
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,46.91,35.8
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,52.55,41.01
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,58.2,46.02
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,61.75,49.03
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,65.32,51.94
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,68.32,54.29
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,77.18,61.64
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,79.04,62.87
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,80.85,64.05
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,82.13,64.78
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,83.35,65.47
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,92.81,73.07
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,146.97,84.57
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,204.12,119.92
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,261.67,164.41
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,318.62,212.26
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,375.06,260.55
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,429.77,307.22
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,483.71,352.3
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,535.51,394.54
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,585.96,434.53
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,633.83,471.9
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,679.71,506.88
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,721.62,538.38
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,761.11,567.56
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,797.38,593.86
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,830.74,616.49
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,858.94,635.57
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,883.76,652.4
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,905.04,666.91
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,922.66,679.05
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,933.83,686.98
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,941.1,692.48
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,943.6,695.35
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,942.21,695.8
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,934.21,691.56
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,922.44,684.95
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,903.38,673.51
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,880.88,659.81
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,854.48,644.84
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,825.13,627.69
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,788.39,604.79
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,757.08,585.51
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,710.4,554.89
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,662.3,522.62
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,607.47,483.34
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,552.51,442.37
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,489.54,393.58
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,430.96,346.21
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,360.73,287.86
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,295.45,231.55
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,219.33,165.42
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,153.43,99.08
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,62.45,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,14.55,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,4.72,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,11.52,0.0
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,19.17,10.27
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,21.28,12.95
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,23.83,15.45
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,31.67,22.52
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,37.47,27.67
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,55.97,43.88
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,73.4,58.87
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,93.56,75.92
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,113.29,92.27
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,123.14,99.98
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,133.38,107.91
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,96.23,76.17
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,80.48,62.57
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,82.17,63.61
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,138.76,75.87
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,197.86,111.56
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,257.32,156.47
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,316.02,204.39
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,374.36,252.55
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,431.47,299.23
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,487.47,343.64
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,540.31,384.44
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,591.4,422.53
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,640.69,458.74
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,687.79,492.37
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,730.73,522.47
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,771.0,550.1
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,806.03,574.09
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,837.76,594.82
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,864.88,612.59
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,888.39,628.1
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,908.13,641.93
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,924.11,653.47
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,934.9,661.31
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,941.8,666.82
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,942.03,668.92
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,938.35,668.68
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,929.92,665.15
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,917.75,659.31
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,899.27,648.73
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,877.39,635.98
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,848.72,620.28
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,817.15,602.48
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,777.73,578.85
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,743.94,558.74
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,696.64,528.4
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,648.19,496.64
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,592.35,457.79
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,536.71,417.57
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,466.33,364.7
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,397.74,311.28
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,322.56,250.92
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,254.04,194.13
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,188.28,138.33
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,131.15,81.95
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,51.28,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,11.18,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,5.3,0.0
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,7.96,1.37
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,10.64,3.75
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,37.13,27.04
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,63.2,49.62
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,67.81,53.32
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,72.36,56.93
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,72.68,56.9
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,72.92,56.8
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,91.95,72.41
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,110.54,87.38
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,118.75,93.58
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,127.85,95.79
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,161.26,117.11
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,209.4,149.42
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,270.04,190.84
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,340.7,240.78
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,392.03,276.5
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,463.07,328.11
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,514.09,366.95
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,565.25,404.73
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,611.85,439.39
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,656.58,471.82
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,697.86,501.1
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,736.85,528.18
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,760.38,544.44
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,792.07,565.37
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,814.22,581.05
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,847.24,603.18
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,864.16,614.92
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,877.48,624.53
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,895.91,637.72
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,910.23,648.32
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,914.59,653.04
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,915.03,655.41
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,880.91,635.02
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,839.27,609.64
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,834.06,607.64
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,818.51,598.59
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,816.83,601.32
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,799.39,593.31
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,763.34,571.47
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,732.73,553.21
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,678.23,517.84
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,623.56,481.38
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,538.86,419.64
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,456.64,358.05
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,394.94,311.03
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,329.92,259.84
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,272.67,213.0
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,219.63,168.2
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,165.83,121.82
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,117.95,73.05
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,48.29,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,13.86,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,7.08,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,16.07,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,24.89,14.48
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,33.46,23.06
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,41.67,30.63
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,45.51,34.15
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,49.7,37.78
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,57.28,44.2
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,64.45,50.1
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,65.58,50.76
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,62.03,47.41
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,71.92,55.43
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,74.88,57.53
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,76.95,58.9
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,78.91,60.16
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,80.31,60.96
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,135.1,72.46
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,193.51,107.48
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,252.31,151.99
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,310.91,200.26
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,369.13,249.17
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,425.63,296.6
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,480.61,341.73
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,533.4,383.91
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,585.06,424.03
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,633.98,461.15
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,680.75,495.68
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,723.74,526.79
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,764.14,555.41
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,796.46,577.45
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,824.95,595.9
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,853.91,614.86
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,879.55,631.62
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,891.54,640.02
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,899.23,645.81
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,908.77,652.95
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,899.95,648.17
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,897.79,648.65
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,892.01,646.8
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,877.69,639.75
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,852.13,625.18
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,863.91,634.55
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,865.3,636.84
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,832.48,618.83
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,806.6,605.5
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,776.95,588.19
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,743.98,568.29
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,699.12,539.74
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,652.83,509.49
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,598.59,471.6
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,544.19,431.82
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,483.19,385.09
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,423.8,337.69
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,358.03,283.28
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,294.65,228.89
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,220.79,164.89
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,156.25,98.45
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,64.29,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,15.58,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,7.08,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,16.08,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,24.88,14.54
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,31.07,21.24
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,37.36,27.19
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,41.92,31.38
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,50.35,38.8
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,53.86,41.75
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,57.38,44.6
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,60.68,47.19
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,63.92,49.67
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,66.58,51.62
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,77.14,60.24
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,79.44,61.78
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,81.59,63.19
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,83.46,64.39
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,137.7,76.06
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,195.88,111.45
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,254.2,156.08
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,312.07,204.26
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,369.32,252.85
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,425.01,299.99
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,479.85,345.47
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,532.41,388.02
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,583.41,428.17
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,631.29,465.23
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,677.16,499.91
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,720.2,531.62
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,760.8,560.92
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,796.56,586.27
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,829.32,608.12
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,857.3,626.6
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,881.85,642.79
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,902.38,656.5
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,919.22,667.86
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,929.13,674.86
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,935.12,679.43
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,936.34,681.58
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,933.69,681.33
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,925.43,677.36
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,913.47,671.06
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,895.25,660.25
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,873.68,647.25
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,845.14,631.67
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,813.69,613.88
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,785.31,597.4
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,745.77,572.71
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,700.09,542.98
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,653.01,511.57
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,597.91,472.76
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,542.79,432.21
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,480.85,384.6
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,423.4,338.5
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,353.21,280.55
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,288.02,224.65
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,214.41,160.75
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,149.94,94.2
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,60.62,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,3.93,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,6.29,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,16.09,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,25.7,15.07
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,31.43,21.54
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,37.32,27.15
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,41.88,31.33
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,50.32,38.76
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,54.63,42.39
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,58.89,45.88
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,61.42,47.77
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,63.93,49.6
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,66.57,51.51
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,77.08,60.05
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,79.68,61.81
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,82.11,63.42
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,84.26,64.79
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,138.38,76.41
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,196.14,111.04
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,254.25,154.99
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,312.12,202.56
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,369.59,250.65
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,425.17,296.83
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,479.7,341.01
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,531.52,381.85
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,581.68,420.09
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,629.18,455.35
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,674.48,487.96
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,716.77,517.63
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,756.5,544.79
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,791.59,569.01
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,823.71,589.77
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,851.89,608.14
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,876.71,624.33
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,897.13,638.38
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,913.89,650.18
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,924.63,658.35
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,931.51,664.19
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,933.68,667.53
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,932.02,668.54
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,924.72,665.9
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,913.73,660.96
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,894.96,649.93
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,872.78,636.7
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,845.98,623.13
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,816.18,607.61
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,780.42,586.22
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,750.05,568.31
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,705.38,540.06
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,659.22,510.09
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,604.32,472.03
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,549.3,432.12
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,487.1,385.07
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,426.58,337.33
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,360.27,282.82
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,296.51,228.49
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,221.58,164.12
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,155.65,95.86
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,63.74,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,3.93,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,6.29,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,15.31,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,24.19,13.61
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,29.65,19.84
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,38.25,27.78
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,42.85,31.99
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,47.51,36.08
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,51.18,39.15
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,54.85,42.12
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,57.58,44.19
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,67.1,52.0
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,70.24,54.27
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,73.24,56.4
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,75.36,57.8
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,77.36,59.09
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,79.12,60.19
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,133.96,71.71
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,194.44,108.13
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,254.84,153.8
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,314.26,202.51
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,372.83,251.33
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,429.66,298.23
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,485.63,343.27
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,539.27,385.15
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,591.32,424.44
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,640.04,461.2
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,686.59,495.46
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,729.75,526.41
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,770.31,554.89
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,806.66,580.51
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,839.96,602.86
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,868.83,622.32
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,894.24,639.58
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,914.7,654.38
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,931.39,666.89
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,942.89,675.78
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,950.46,682.29
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,952.76,685.96
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,951.15,687.25
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,942.78,684.24
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,930.58,678.83
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,912.51,668.25
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,890.96,655.43
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,862.96,641.49
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,831.95,625.25
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,795.4,603.64
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,756.41,579.93
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,717.97,556.3
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,670.22,525.21
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,615.57,487.32
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,560.69,447.11
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,497.91,399.22
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,436.78,350.49
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,368.48,293.69
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,302.82,236.98
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,227.3,170.92
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,160.34,99.42
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,66.02,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,3.93,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,6.29,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,14.87,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,23.3,12.84
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,29.57,19.88
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,35.97,25.92
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,51.53,39.81
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,62.72,49.67
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,64.26,50.9
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,67.0,53.07
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,66.29,52.11
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,60.9,47.12
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,70.47,54.97
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,73.18,56.87
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,75.31,58.26
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,77.32,59.55
2018,7,11,8,45,892.5,78.0,2.3,25.25,685.0,79.1,60.65
2018,7,11,9,0,905.0,80.0,2.3,26.1,729.0,133.76,72.12
2018,7,11,9,15,910.5,84.0,2.3,27.05,768.0,194.06,108.42
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,254.32,154.01
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,313.59,202.7
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,371.9,251.34
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,428.69,298.2
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,484.53,343.07
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,537.48,384.58
2018,7,11,11,0,939.0,101.0,2.7,32.8,971.0,588.79,423.51
2018,7,11,11,15,941.0,102.0,2.75,33.35,985.0,637.45,459.49
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,683.92,492.83
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,726.59,523.0
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,766.65,550.7
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,803.22,575.27
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,836.78,596.53
2018,7,11,12,45,942.5,103.5,3.15,35.75,1004.0,865.51,614.71
2018,7,11,13,0,941.0,103.0,3.2,36.0,996.0,890.79,630.67
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,911.22,644.53
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,927.9,656.11
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,938.93,664.22
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,946.05,670.0
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,947.43,672.93
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,944.92,673.52
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,936.3,670.46
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,923.96,665.07
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,905.63,654.49
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,883.87,641.71
