Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,507.86,366.81
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,556.83,404.1
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,601.69,438.06
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,648.01,472.34
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,688.44,501.63
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,726.82,528.94
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,762.15,554.34
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,795.18,577.88
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,825.55,598.89
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,839.24,608.36
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,857.54,621.29
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,872.45,632.02
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,882.53,639.78
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,903.31,654.78
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,903.82,656.47
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,900.69,656.0
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,891.04,651.45
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,877.88,644.69
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,857.84,632.59
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,834.69,618.43
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,805.72,602.1
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,774.09,583.73
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,740.35,563.37
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,700.31,538.13
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,652.27,506.46
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,603.44,472.88
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,546.98,432.11
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,491.22,390.53
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,427.54,341.36
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,366.61,292.5
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,296.57,234.62
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,229.39,177.55
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,160.81,117.65
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,96.1,37.16
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,34.33,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,11.02,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,19.77,5.69
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,28.26,18.06
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,38.77,27.85
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,42.4,31.38
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,50.34,38.43
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,69.37,54.9
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,86.71,69.62
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,106.12,85.78
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,121.55,98.29
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,135.43,109.26
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,148.92,119.74
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,119.9,95.09
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,100.13,78.27
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,88.98,68.66
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,135.36,76.65
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,191.18,110.8
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,247.64,153.79
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,308.3,203.41
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,362.92,249.21
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,415.78,293.31
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,467.94,335.86
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,517.98,375.64
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,566.65,413.22
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,612.14,447.52
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,655.8,479.58
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,696.8,509.26
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,735.56,536.76
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,770.36,561.26
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,802.53,582.51
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,830.64,600.86
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,855.63,617.17
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,875.17,630.31
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,891.21,641.27
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,901.39,648.67
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,907.9,653.82
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,908.38,656.13
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,905.17,656.17
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,896.53,652.61
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,884.39,646.85
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,876.64,643.08
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,853.78,629.22
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,824.54,613.44
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,792.57,595.54
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,754.34,572.07
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,714.1,546.8
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,666.38,515.66
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,620.82,485.35
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,564.16,445.17
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,508.09,403.86
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,444.47,354.9
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,383.48,306.03
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,312.85,247.58
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,247.97,191.99
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,174.94,127.84
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,105.23,35.9
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,38.7,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,10.23,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,19.77,4.84
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,27.5,17.47
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,35.28,25.0
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,42.98,32.05
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,48.55,37.04
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,69.25,55.02
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,89.42,72.19
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,88.56,71.02
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,86.52,68.83
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,86.46,68.32
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,85.14,66.75
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,81.26,63.03
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,84.52,65.32
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,79.72,60.92
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,136.25,75.47
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,193.14,109.66
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,250.76,153.22
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,307.68,199.96
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,364.59,247.51
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,420.58,294.08
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,475.63,338.77
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,527.91,380.03
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,578.55,418.74
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,626.91,455.3
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,673.1,489.35
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,715.25,519.52
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,754.74,547.18
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,790.26,572.18
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,822.8,594.19
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,850.17,612.8
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,874.13,629.25
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,894.14,642.8
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,910.54,654.11
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,921.9,662.66
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,929.5,668.92
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,930.53,671.2
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,927.78,671.17
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,916.5,665.53
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,901.77,657.73
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,884.47,647.65
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,874.85,642.8
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,846.5,627.52
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,815.25,610.17
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,772.97,584.29
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,728.92,556.73
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,682.46,526.91
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,631.98,493.37
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,573.3,451.8
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,515.28,409.17
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,447.49,357.25
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,382.63,305.52
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,304.31,240.9
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,233.35,180.6
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,159.38,115.89
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,92.66,25.5
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,33.86,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,10.62,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,20.6,4.11
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,28.65,18.29
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,36.73,26.16
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,43.07,32.05
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,49.03,37.4
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,60.18,47.09
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,74.3,59.14
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,75.54,59.88
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,80.18,63.49
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,83.49,65.89
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,86.75,68.22
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,78.95,61.22
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,78.04,60.08
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,86.3,66.54
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,137.61,76.53
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,195.43,111.91
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,253.5,156.4
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,311.44,204.43
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,368.83,252.77
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,424.07,299.15
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,478.52,343.87
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,530.87,385.77
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,581.82,425.38
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,629.62,462.05
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,675.43,496.35
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,718.43,528.15
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,759.0,557.65
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,795.48,583.41
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,829.04,606.19
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,856.59,624.93
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,880.73,641.47
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,901.79,656.05
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,919.25,668.35
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,930.28,676.52
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,937.49,682.35
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,938.99,684.84
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,936.67,684.97
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,928.24,680.93
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,916.14,674.58
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,897.28,663.39
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,875.1,650.03
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,856.63,641.17
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,824.5,622.78
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,786.58,599.53
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,746.38,574.3
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,699.33,543.61
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,651.03,511.31
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,594.37,471.56
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,540.93,431.9
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,475.06,381.09
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,411.69,330.12
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,338.28,268.82
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,270.7,210.26
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,189.08,137.7
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,111.54,23.47
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,39.24,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,9.83,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,18.25,1.8
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,24.9,15.08
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,31.71,21.77
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,37.75,27.35
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,43.71,32.68
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,50.64,38.67
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,54.01,41.42
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,56.44,43.24
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,58.92,45.05
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,68.54,52.86
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,71.63,55.05
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,74.45,57.04
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,77.11,58.88
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,79.21,60.24
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,134.72,72.59
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,194.38,108.96
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,254.15,154.52
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,313.86,203.72
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,372.83,253.01
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,429.24,299.78
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,484.7,344.63
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,538.37,386.78
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,590.46,426.37
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,639.88,463.51
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,687.2,498.18
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,730.08,528.94
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,770.33,557.22
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,807.47,582.84
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,841.6,605.69
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,869.64,624.65
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,894.2,641.41
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,914.71,656.06
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,931.53,668.43
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,934.78,671.98
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,933.9,673.03
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,934.12,675.79
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,915.99,666.53
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,923.73,674.4
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,913.56,670.31
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,903.95,665.33
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,878.63,649.84
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,860.68,642.88
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,838.66,632.96
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,799.34,609.32
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,757.83,583.76
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,696.45,543.4
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,638.52,504.5
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,590.75,471.01
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,542.04,435.02
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,474.19,382.16
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,409.23,329.52
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,333.74,266.2
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,264.43,206.0
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,179.99,130.78
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,99.87,11.44
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,34.72,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,9.05,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,17.51,0.11
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,28.15,17.69
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,37.43,26.71
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,45.76,34.35
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,53.85,41.55
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,61.18,47.9
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,70.01,55.34
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,84.02,67.06
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,97.17,77.81
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,94.42,74.97
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,91.75,72.25
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,87.25,68.01
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,90.47,70.25
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,88.47,68.17
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,139.54,78.47
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,197.95,114.45
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,256.95,159.19
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,319.51,209.9
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,376.09,256.62
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,431.06,301.65
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,485.4,345.05
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,537.49,385.52
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,588.18,423.65
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,636.58,459.83
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,683.18,493.84
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,725.38,524.29
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,765.2,552.56
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,800.97,578.21
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,833.89,600.56
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,862.12,619.93
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,887.08,637.24
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,904.65,650.23
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,918.54,660.99
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,930.78,670.84
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,939.23,678.38
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,939.66,681.66
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,936.29,682.63
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,940.17,688.16
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,926.67,682.2
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,906.52,670.2
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,883.07,656.03
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,852.92,641.25
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,819.89,624.17
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,780.21,600.06
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,738.34,573.94
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,692.66,544.73
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,642.03,511.02
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,583.85,469.07
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,526.18,425.79
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,460.02,373.99
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,396.43,322.09
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,322.63,259.55
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,254.8,200.0
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,176.48,128.45
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,100.4,0.21
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,35.06,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,8.65,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,16.76,0.0
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,25.94,15.82
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,37.13,26.51
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,34.4,24.56
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,33.33,23.77
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,48.03,36.69
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,61.28,48.14
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,83.94,67.56
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,105.94,86.08
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,121.05,98.44
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,136.03,110.51
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,151.0,122.4
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,171.19,138.45
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,149.28,119.65
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,173.64,115.87
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,209.2,132.18
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,265.63,170.69
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,320.19,215.74
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,379.28,265.24
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,434.77,312.23
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,489.58,357.58
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,542.08,400.1
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,593.28,440.4
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,642.11,477.98
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,689.11,513.24
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,731.68,544.69
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,771.84,573.82
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,809.83,600.99
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,845.19,624.76
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,875.62,645.48
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,902.81,664.06
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,923.93,678.78
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,941.36,691.16
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,954.06,700.53
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,962.86,707.47
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,964.97,710.55
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,963.15,711.21
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,955.48,707.83
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,943.97,702.02
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,924.19,690.19
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,900.96,676.09
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,872.69,660.13
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,851.24,648.8
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,811.36,624.45
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,769.21,598.13
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,719.81,565.84
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,669.23,531.88
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,608.59,489.45
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,551.99,447.25
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,481.67,392.43
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,414.4,337.63
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,335.75,271.01
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,263.7,207.71
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,179.1,130.07
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,97.65,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,34.21,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,6.69,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,13.03,0.0
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,26.87,16.53
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,40.48,29.49
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,53.41,41.31
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,66.07,52.66
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,78.6,63.62
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,92.63,75.61
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,106.32,87.09
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,119.62,98.0
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,132.55,108.43
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,139.46,113.64
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,140.26,113.58
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,133.93,107.62
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,133.07,106.29
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,177.49,115.76
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,229.63,149.33
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,282.14,189.33
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,334.4,231.67
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,385.84,273.53
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,435.2,313.18
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,485.04,352.35
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,533.22,389.19
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,581.14,424.76
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,625.41,457.52
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,668.61,488.78
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,708.39,516.83
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,746.45,543.16
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,784.71,570.26
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,821.22,595.92
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,855.49,620.17
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,887.16,642.61
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,905.81,656.06
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,920.91,667.27
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,930.57,675.16
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,936.56,680.77
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,936.04,682.2
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,931.85,681.39
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,920.72,676.55
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,906.1,669.48
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,882.15,654.84
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,855.15,638.18
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,823.94,620.92
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,790.01,601.5
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,751.79,578.0
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,711.21,552.28
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,663.26,519.88
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,614.14,485.74
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,555.14,443.36
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,496.71,399.85
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,429.96,347.86
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,361.8,292.76
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,288.48,231.12
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,221.93,173.27
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,150.04,106.91
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,76.82,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,25.91,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,7.47,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,14.44,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,23.07,13.23
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,31.6,21.73
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,42.74,31.88
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,54.2,42.15
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,68.81,54.97
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,84.47,68.43
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,99.7,81.28
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,114.64,93.63
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,128.3,104.69
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,144.79,117.97
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,147.79,119.87
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,156.16,126.24
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,133.99,107.3
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,163.73,104.66
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,208.46,130.01
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,266.96,172.98
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,323.82,220.87
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,379.93,268.74
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,434.3,314.48
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,488.39,358.94
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,539.74,400.17
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,589.59,438.98
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,632.19,471.71
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,671.3,500.98
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,692.9,515.92
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,701.87,521.38
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,678.13,503.73
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,636.02,472.86
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,683.98,508.47
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,745.73,552.57
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,760.9,564.45
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,773.66,575.03
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,778.52,580.35
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,780.65,583.91
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,740.7,556.55
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,680.48,515.05
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,658.79,501.55
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,635.32,486.43
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,706.79,542.15
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,752.01,578.57
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,749.38,580.0
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,734.47,573.15
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,714.91,561.88
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,691.05,547.09
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,643.93,514.72
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,595.88,480.36
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,533.23,433.37
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,471.84,385.87
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,424.75,348.26
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,377.59,308.7
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,295.26,238.59
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,220.87,173.51
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,148.35,105.1
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,77.83,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,26.62,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,7.08,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,13.69,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,23.12,13.15
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,32.52,22.5
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,43.71,32.7
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,55.29,43.05
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,73.49,58.95
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,91.19,74.1
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,99.66,81.04
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,106.14,86.13
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,100.67,80.96
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,99.53,79.51
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,100.87,80.2
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,102.26,80.92
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,91.96,71.92
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,144.83,83.24
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,202.03,119.25
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,260.3,164.37
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,322.7,215.9
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,379.94,264.1
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,436.57,311.07
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,492.75,356.35
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,545.59,397.82
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,597.19,436.95
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,646.62,473.4
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,694.15,507.34
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,731.51,533.3
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,764.32,555.44
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,804.79,583.46
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,843.05,608.01
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,871.16,626.07
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,895.93,642.02
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,915.44,655.42
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,931.28,666.59
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,941.57,674.32
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,948.04,679.77
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,947.89,681.46
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,943.97,680.89
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,946.49,684.68
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,931.65,677.21
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,910.37,664.73
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,885.78,650.12
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,852.8,632.5
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,817.19,612.8
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,777.07,588.64
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,730.48,559.45
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,676.13,524.1
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,621.42,486.99
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,557.46,441.8
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,494.82,395.76
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,423.09,340.5
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,350.84,282.6
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,274.25,218.65
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,205.16,159.08
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,133.6,92.24
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,59.31,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,19.5,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.0,2.5,14.65,11.5,7.08,0.0
2018,7,31,5,30,104.0,18.0,2.6,15.2,23.0,13.67,0.0
