Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,45,190.0,33.5,2.7,15.8,56.0,25.3,14.75
2018,7,31,6,0,276.0,49.0,2.8,16.4,89.0,36.87,26.24
2018,7,31,6,15,241.5,57.5,2.8,17.2,102.5,42.55,31.68
2018,7,31,6,30,207.0,66.0,2.8,18.0,116.0,49.07,37.6
2018,7,31,6,45,105.5,85.0,2.8,18.75,110.5,62.36,49.24
2018,7,31,7,0,4.0,104.0,2.8,19.5,105.0,76.54,61.4
2018,7,31,7,15,34.0,135.5,2.8,20.2,150.0,95.55,77.48
2018,7,31,7,30,64.0,167.0,2.8,20.9,195.0,115.37,93.93
2018,7,31,7,45,148.0,190.5,2.8,21.6,265.5,127.42,103.51
2018,7,31,8,0,232.0,214.0,2.8,22.3,336.0,136.89,110.8
2018,7,31,8,15,453.0,179.5,2.75,23.1,446.5,116.32,92.91
2018,7,31,8,30,674.0,145.0,2.7,23.9,557.0,99.28,78.15
2018,7,31,8,45,716.5,142.0,2.7,24.75,609.5,96.62,75.47
2018,7,31,9,0,759.0,139.0,2.7,25.6,662.0,155.8,92.89
2018,7,31,9,15,767.5,144.5,2.65,26.35,700.5,211.92,128.42
2018,7,31,9,30,776.0,150.0,2.6,27.1,739.0,268.66,171.95
2018,7,31,9,45,779.5,157.0,2.6,27.85,772.0,325.44,218.53
2018,7,31,10,0,783.0,164.0,2.6,28.6,805.0,381.82,265.13
2018,7,31,10,15,793.0,165.5,2.65,29.15,834.0,436.35,309.78
2018,7,31,10,30,803.0,167.0,2.7,29.7,863.0,490.7,353.17
2018,7,31,10,45,792.0,178.0,2.75,30.2,879.0,540.87,392.4
2018,7,31,11,0,781.0,189.0,2.8,30.7,895.0,588.4,428.36
2018,7,31,11,15,783.5,191.0,2.85,31.1,909.5,634.78,462.63
2018,7,31,11,30,786.0,193.0,2.9,31.5,924.0,679.44,494.75
2018,7,31,11,45,808.5,182.5,3.0,31.85,939.5,726.51,528.32
2018,7,31,12,0,831.0,172.0,3.1,32.2,955.0,772.54,560.57
2018,7,31,12,15,828.5,173.0,3.15,32.25,953.5,807.38,584.91
2018,7,31,12,30,826.0,174.0,3.2,32.3,952.0,839.25,606.98
2018,7,31,12,45,819.5,175.5,3.3,32.35,942.0,865.04,624.49
2018,7,31,13,0,813.0,177.0,3.4,32.4,932.0,887.36,639.64
2018,7,31,13,15,810.0,176.0,3.45,32.2,917.5,906.98,653.49
2018,7,31,13,30,807.0,175.0,3.5,32.0,903.0,923.03,665.14
2018,7,31,13,45,802.0,172.0,3.5,31.85,880.5,931.74,671.71
2018,7,31,14,0,797.0,169.0,3.5,31.7,858.0,936.67,676.01
2018,7,31,14,15,789.5,165.5,3.55,31.3,828.5,935.02,677.16
2018,7,31,14,30,782.0,162.0,3.6,30.9,799.0,929.6,676.02
2018,7,31,14,45,773.0,158.0,3.6,30.55,764.5,918.62,670.9
2018,7,31,15,0,764.0,154.0,3.6,30.2,730.0,904.07,663.53
2018,7,31,15,15,749.5,150.0,3.6,30.2,689.5,888.48,654.61
2018,7,31,15,30,735.0,146.0,3.6,30.2,649.0,862.23,638.58
2018,7,31,15,45,721.0,140.0,3.55,28.85,605.5,831.35,622.52
2018,7,31,16,0,707.0,134.0,3.5,27.5,562.0,797.81,604.31
2018,7,31,16,15,690.0,126.0,3.5,26.55,515.0,757.07,579.92
2018,7,31,16,30,673.0,118.0,3.5,25.6,468.0,714.34,553.55
2018,7,31,16,45,647.5,110.5,3.45,24.65,419.0,663.78,520.58
2018,7,31,17,0,622.0,103.0,3.4,23.7,370.0,612.42,485.47
2018,7,31,17,15,585.5,95.5,3.35,22.65,320.5,552.81,442.68
2018,7,31,17,30,549.0,88.0,3.3,21.6,271.0,494.03,398.83
2018,7,31,17,45,500.0,78.0,3.25,20.55,223.0,426.15,345.91
2018,7,31,18,0,451.0,68.0,3.2,19.5,175.0,361.25,293.1
2018,7,31,18,15,380.0,56.5,3.2,18.85,131.5,283.22,227.32
2018,7,31,18,30,309.0,45.0,3.2,18.2,88.0,217.4,169.48
2018,7,31,18,45,209.5,31.0,3.15,17.55,55.0,144.47,98.84
2018,7,31,19,0,110.0,17.0,3.1,16.9,22.0,52.46,0.0
2018,7,31,19,15,55.0,8.5,3.05,16.65,11.0,23.25,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,83.5,9.5,2.85,14.95,13.5,7.47,0.0
2018,8,1,5,30,167.0,19.0,2.9,15.5,27.0,15.63,0.0
2018,8,1,5,45,280.0,30.0,2.95,16.0,62.0,24.63,13.97
2018,8,1,6,0,393.0,41.0,3.0,16.5,97.0,33.63,23.39
2018,8,1,6,15,342.5,48.0,2.95,17.25,111.0,38.17,27.83
2018,8,1,6,30,292.0,55.0,2.9,18.0,125.0,41.22,30.7
2018,8,1,6,45,149.5,82.0,2.9,18.8,118.0,59.06,46.35
2018,8,1,7,0,7.0,109.0,2.9,19.6,111.0,79.74,64.16
2018,8,1,7,15,49.0,141.5,2.8,20.25,162.0,99.16,80.58
2018,8,1,7,30,91.0,174.0,2.7,20.9,213.0,119.59,97.52
2018,8,1,7,45,211.5,183.0,2.65,21.55,289.5,120.04,97.29
2018,8,1,8,0,332.0,192.0,2.6,22.2,366.0,127.21,102.73
2018,8,1,8,15,552.0,148.0,2.6,23.0,470.0,100.47,79.68
2018,8,1,8,30,772.0,104.0,2.6,23.8,574.0,83.54,65.05
2018,8,1,8,45,805.0,101.0,2.55,24.65,624.0,82.08,63.43
2018,8,1,9,0,838.0,98.0,2.5,25.5,674.0,145.44,82.02
2018,8,1,9,15,850.5,100.0,2.55,26.25,714.5,203.44,118.49
2018,8,1,9,30,863.0,102.0,2.6,27.0,755.0,262.24,163.93
2018,8,1,9,45,873.0,103.5,2.65,27.8,790.5,320.61,212.3
2018,8,1,10,0,883.0,105.0,2.7,28.6,826.0,378.99,261.19
2018,8,1,10,15,890.0,106.5,2.85,29.0,855.0,435.97,308.95
2018,8,1,10,30,897.0,108.0,3.0,29.4,884.0,492.16,354.97
2018,8,1,10,45,902.0,109.5,3.1,29.8,907.0,546.3,398.08
2018,8,1,11,0,907.0,111.0,3.2,30.2,930.0,598.99,438.81
2018,8,1,11,15,910.0,112.0,3.3,30.25,945.0,648.41,476.72
2018,8,1,11,30,913.0,113.0,3.4,30.3,960.0,695.77,512.26
2018,8,1,11,45,915.0,114.0,3.5,30.35,968.5,740.19,544.97
2018,8,1,12,0,917.0,115.0,3.6,30.4,977.0,782.1,575.35
2018,8,1,12,15,915.5,116.0,3.7,30.25,976.5,818.63,601.02
2018,8,1,12,30,914.0,117.0,3.8,30.1,976.0,852.08,624.16
2018,8,1,12,45,910.5,118.0,3.85,29.95,968.0,880.63,643.8
2018,8,1,13,0,907.0,119.0,3.9,29.8,960.0,905.7,661.21
2018,8,1,13,15,905.0,118.0,3.95,29.55,945.0,926.72,676.29
2018,8,1,13,30,903.0,117.0,4.0,29.3,930.0,944.05,689.08
2018,8,1,13,45,899.5,115.0,4.0,29.1,908.0,955.27,697.56
2018,8,1,14,0,896.0,113.0,4.0,28.9,886.0,962.58,703.64
2018,8,1,14,15,890.5,111.0,4.0,28.5,857.0,964.1,706.62
2018,8,1,14,30,885.0,109.0,4.0,28.1,828.0,961.7,707.2
2018,8,1,14,45,878.0,106.5,3.95,27.7,793.5,953.52,703.79
2018,8,1,15,0,871.0,104.0,3.9,27.3,759.0,941.55,698.0
2018,8,1,15,15,859.0,101.5,3.9,27.3,718.0,921.27,685.9
2018,8,1,15,30,847.0,99.0,3.9,27.3,677.0,897.58,671.57
2018,8,1,15,45,833.0,96.0,3.9,26.1,632.0,878.9,663.83
2018,8,1,16,0,819.0,93.0,3.9,24.9,587.0,846.22,646.18
2018,8,1,16,15,800.5,89.0,3.85,24.1,538.5,805.81,621.56
2018,8,1,16,30,782.0,85.0,3.8,23.3,490.0,763.18,594.9
2018,8,1,16,45,756.0,81.0,3.75,22.5,439.0,712.7,561.87
2018,8,1,17,0,730.0,77.0,3.7,21.7,388.0,661.13,527.14
2018,8,1,17,15,691.5,73.0,3.65,20.75,336.5,603.19,486.52
2018,8,1,17,30,653.0,69.0,3.6,19.8,285.0,543.07,441.35
2018,8,1,17,45,599.0,63.0,3.55,18.85,234.5,472.13,385.61
2018,8,1,18,0,545.0,57.0,3.5,17.9,184.0,404.42,329.98
2018,8,1,18,15,462.0,49.0,3.45,17.35,138.0,323.02,260.57
2018,8,1,18,30,379.0,41.0,3.4,16.8,92.0,248.96,194.96
2018,8,1,18,45,255.5,29.0,3.3,16.3,57.0,162.98,110.07
2018,8,1,19,0,132.0,17.0,3.2,15.8,22.0,60.4,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.6,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,13.85,12.5,7.08,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.3,25.0,14.78,0.0
2018,8,2,5,45,277.5,29.5,3.3,14.8,61.0,24.23,13.5
2018,8,2,6,0,400.0,41.0,3.4,15.3,97.0,33.71,23.54
2018,8,2,6,15,479.0,49.0,3.4,15.85,143.5,40.11,29.67
2018,8,2,6,30,558.0,57.0,3.4,16.4,190.0,46.56,35.62
2018,8,2,6,45,612.0,62.0,3.4,17.0,240.5,50.51,39.15
2018,8,2,7,0,666.0,67.0,3.4,17.6,291.0,54.53,42.59
2018,8,2,7,15,703.0,71.5,3.4,18.3,343.0,62.69,49.51
2018,8,2,7,30,740.0,76.0,3.4,19.0,395.0,66.29,52.35
2018,8,2,7,45,769.0,78.5,3.45,19.65,446.5,68.26,53.73
2018,8,2,8,0,798.0,81.0,3.5,20.3,498.0,70.24,55.09
2018,8,2,8,15,818.0,84.0,3.55,21.0,547.0,72.31,56.51
2018,8,2,8,30,838.0,87.0,3.6,21.7,596.0,82.82,65.06
2018,8,2,8,45,853.5,89.0,3.65,22.35,641.5,85.87,67.25
2018,8,2,9,0,869.0,91.0,3.7,23.0,687.0,144.83,81.22
2018,8,2,9,15,878.0,94.5,3.7,23.5,727.5,205.15,120.23
2018,8,2,9,30,887.0,98.0,3.7,24.0,768.0,265.89,168.31
2018,8,2,9,45,892.0,102.0,3.75,24.5,802.5,326.02,219.49
2018,8,2,10,0,897.0,106.0,3.8,25.0,837.0,385.62,270.83
2018,8,2,10,15,905.0,107.0,3.8,25.35,867.0,443.57,320.26
2018,8,2,10,30,913.0,108.0,3.8,25.7,897.0,500.79,367.88
2018,8,2,10,45,920.5,107.5,3.8,26.05,920.5,555.7,412.38
2018,8,2,11,0,928.0,107.0,3.8,26.4,944.0,609.31,454.52
2018,8,2,11,15,932.0,107.5,3.8,26.6,959.5,660.02,493.56
2018,8,2,11,30,936.0,108.0,3.8,26.8,975.0,708.67,530.04
2018,8,2,11,45,938.0,107.5,3.8,27.0,982.5,752.87,562.5
2018,8,2,12,0,940.0,107.0,3.8,27.2,990.0,794.44,592.38
2018,8,2,12,15,939.5,108.5,3.8,27.2,990.5,832.93,618.54
2018,8,2,12,30,939.0,110.0,3.8,27.2,991.0,868.33,642.36
2018,8,2,12,45,935.5,111.0,3.85,27.2,982.5,897.52,662.2
2018,8,2,13,0,932.0,112.0,3.9,27.2,974.0,923.13,679.7
2018,8,2,13,15,930.5,110.5,3.95,27.05,959.0,944.56,694.9
2018,8,2,13,30,929.0,109.0,4.0,26.9,944.0,962.18,707.7
2018,8,2,13,45,926.5,107.5,4.05,26.75,922.5,975.0,717.46
2018,8,2,14,0,924.0,106.0,4.1,26.6,901.0,983.86,724.77
2018,8,2,14,15,919.0,103.5,4.1,26.2,871.5,985.35,727.78
2018,8,2,14,30,914.0,101.0,4.1,25.8,842.0,982.8,728.3
2018,8,2,14,45,907.5,98.0,4.1,25.45,806.5,974.31,724.86
2018,8,2,15,0,901.0,95.0,4.1,25.1,771.0,961.9,718.93
2018,8,2,15,15,889.5,93.5,4.1,25.1,730.0,942.66,707.49
2018,8,2,15,30,878.0,92.0,4.1,25.1,689.0,919.94,693.76
2018,8,2,15,45,866.0,88.0,4.05,23.95,643.5,890.63,678.29
2018,8,2,16,0,854.0,84.0,4.0,22.8,598.0,858.17,660.41
2018,8,2,16,15,838.5,80.5,4.0,22.2,549.5,820.4,637.28
2018,8,2,16,30,823.0,77.0,4.0,21.6,501.0,788.76,618.2
2018,8,2,16,45,799.5,73.0,3.95,20.95,449.5,738.84,585.19
2018,8,2,17,0,776.0,69.0,3.9,20.3,398.0,687.57,550.4
2018,8,2,17,15,740.5,65.0,3.85,19.6,345.5,626.74,507.34
2018,8,2,17,30,705.0,61.0,3.8,18.9,293.0,566.25,461.89
2018,8,2,17,45,652.5,56.5,3.75,18.2,241.5,495.31,405.58
2018,8,2,18,0,600.0,52.0,3.7,17.5,190.0,431.04,352.0
2018,8,2,18,15,514.5,45.0,3.6,16.95,142.5,346.8,279.91
2018,8,2,18,30,429.0,38.0,3.5,16.4,95.0,270.13,211.47
2018,8,2,18,45,292.0,27.0,3.35,15.85,58.5,175.73,115.9
2018,8,2,19,0,155.0,16.0,3.2,15.3,22.0,67.94,0.0
2018,8,2,19,15,77.5,8.0,3.15,15.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.55,7.5,5.11,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.2,15.0,10.23,0.0
2018,8,3,5,45,108.5,31.5,2.9,14.8,44.0,23.58,12.71
2018,8,3,6,0,165.0,50.0,3.1,15.4,73.0,36.92,26.25
2018,8,3,6,15,213.5,71.0,3.05,16.0,113.5,51.64,39.72
2018,8,3,6,30,262.0,92.0,3.0,16.6,154.0,66.07,52.73
2018,8,3,6,45,298.0,112.0,2.9,17.25,199.0,79.48,64.53
2018,8,3,7,0,334.0,132.0,2.8,17.9,244.0,92.56,75.76
2018,8,3,7,15,364.0,151.0,2.75,18.55,291.5,104.63,85.85
2018,8,3,7,30,394.0,170.0,2.7,19.2,339.0,116.35,95.42
2018,8,3,7,45,415.5,187.5,2.6,19.85,385.5,123.59,101.0
2018,8,3,8,0,437.0,205.0,2.5,20.5,432.0,132.58,107.97
2018,8,3,8,15,456.0,220.0,2.45,21.25,477.5,139.63,113.17
2018,8,3,8,30,475.0,235.0,2.4,22.0,523.0,146.27,117.97
2018,8,3,8,45,488.0,247.0,2.35,22.8,562.5,152.23,122.15
2018,8,3,9,0,501.0,259.0,2.3,23.6,602.0,198.39,134.98
2018,8,3,9,15,549.5,253.5,2.3,24.5,650.5,241.75,161.18
2018,8,3,9,30,598.0,248.0,2.3,25.4,699.0,290.4,196.42
2018,8,3,9,45,655.0,231.0,2.3,26.35,746.0,338.31,233.29
2018,8,3,10,0,712.0,214.0,2.3,27.3,793.0,391.84,275.36
2018,8,3,10,15,721.0,217.0,2.35,28.05,821.5,445.17,318.27
2018,8,3,10,30,730.0,220.0,2.4,28.8,850.0,498.42,359.96
2018,8,3,10,45,737.5,221.0,2.45,29.5,871.0,549.17,398.69
2018,8,3,11,0,745.0,222.0,2.5,30.2,892.0,599.16,435.64
2018,8,3,11,15,750.0,223.0,2.55,30.8,907.0,646.64,469.89
2018,8,3,11,30,755.0,224.0,2.6,31.4,922.0,692.67,502.15
2018,8,3,11,45,758.0,224.0,2.6,32.0,929.5,734.81,530.72
2018,8,3,12,0,761.0,224.0,2.6,32.6,937.0,774.85,557.15
2018,8,3,12,15,757.0,226.5,2.7,33.1,935.5,809.21,579.98
2018,8,3,12,30,753.0,229.0,2.8,33.6,934.0,840.63,600.54
2018,8,3,12,45,745.5,230.5,2.85,34.1,924.0,865.11,616.01
2018,8,3,13,0,738.0,232.0,2.9,34.6,914.0,886.13,629.11
2018,8,3,13,15,717.5,237.5,2.95,34.85,891.0,895.59,635.13
2018,8,3,13,30,697.0,243.0,3.0,35.1,868.0,901.02,638.63
2018,8,3,13,45,705.0,233.5,3.05,35.35,852.0,915.24,648.49
2018,8,3,14,0,713.0,224.0,3.1,35.6,836.0,926.0,656.12
2018,8,3,14,15,702.5,220.5,3.15,35.45,806.5,921.46,654.78
2018,8,3,14,30,692.0,217.0,3.2,35.3,777.0,913.32,651.31
2018,8,3,14,45,678.0,212.5,3.2,35.15,741.0,897.42,642.56
2018,8,3,15,0,664.0,208.0,3.2,35.0,705.0,878.2,631.7
2018,8,3,15,15,647.5,202.0,3.2,35.0,664.5,852.07,615.93
2018,8,3,15,30,631.0,196.0,3.2,35.0,624.0,823.08,598.2
2018,8,3,15,45,611.0,188.5,3.2,34.1,579.5,786.86,577.63
2018,8,3,16,0,591.0,181.0,3.2,33.2,535.0,740.39,549.85
2018,8,3,16,15,567.5,171.0,3.2,32.35,487.5,695.28,522.03
2018,8,3,16,30,544.0,161.0,3.2,31.5,440.0,649.04,492.63
2018,8,3,16,45,515.5,149.5,3.15,30.7,391.5,596.46,457.52
2018,8,3,17,0,487.0,138.0,3.1,29.9,343.0,543.84,421.32
2018,8,3,17,15,451.5,124.0,3.05,28.7,294.5,483.84,378.97
2018,8,3,17,30,416.0,110.0,3.0,27.5,246.0,425.22,335.97
2018,8,3,17,45,371.0,95.0,2.9,26.3,200.0,361.39,286.96
2018,8,3,18,0,326.0,80.0,2.8,25.1,154.0,300.78,238.51
2018,8,3,18,15,264.0,62.5,2.7,24.0,112.5,232.09,181.78
2018,8,3,18,30,202.0,45.0,2.6,22.9,71.0,169.37,128.18
2018,8,3,18,45,130.5,28.5,2.5,21.85,42.5,108.29,65.9
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,30.56,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.1,5.0,3.54,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.6,10.0,7.08,0.0
2018,8,4,5,45,79.5,25.5,1.85,16.05,34.5,19.33,9.09
2018,8,4,6,0,124.0,42.0,2.1,16.5,59.0,31.36,21.32
2018,8,4,6,15,169.5,64.5,2.1,17.15,98.0,47.11,35.58
2018,8,4,6,30,215.0,87.0,2.1,17.8,137.0,62.48,49.32
2018,8,4,6,45,256.5,107.5,2.15,18.4,182.0,76.23,61.39
2018,8,4,7,0,298.0,128.0,2.2,19.0,227.0,89.67,72.9
2018,8,4,7,15,335.0,146.0,2.2,20.0,275.0,101.25,82.43
2018,8,4,7,30,372.0,164.0,2.2,21.0,323.0,112.54,91.47
2018,8,4,7,45,405.0,178.5,2.2,22.05,371.5,118.09,95.46
2018,8,4,8,0,438.0,193.0,2.2,23.1,420.0,125.72,101.11
2018,8,4,8,15,466.5,203.5,2.25,24.25,466.5,130.62,104.37
2018,8,4,8,30,495.0,214.0,2.3,25.4,513.0,135.28,107.38
2018,8,4,8,45,521.5,221.0,2.35,26.6,557.5,139.92,110.33
2018,8,4,9,0,548.0,228.0,2.4,27.8,602.0,186.25,121.79
2018,8,4,9,15,606.0,216.0,2.55,28.65,652.5,229.36,147.0
2018,8,4,9,30,664.0,204.0,2.7,29.5,703.0,277.87,181.82
2018,8,4,9,45,731.0,179.5,2.85,30.3,753.0,327.02,219.8
2018,8,4,10,0,798.0,155.0,3.0,31.1,803.0,385.71,266.14
2018,8,4,10,15,812.5,153.5,3.15,31.8,833.5,441.02,311.06
2018,8,4,10,30,827.0,152.0,3.3,32.5,864.0,496.52,355.05
2018,8,4,10,45,841.0,148.5,3.4,33.2,888.5,550.17,396.38
2018,8,4,11,0,855.0,145.0,3.5,33.9,913.0,598.81,433.06
2018,8,4,11,15,862.5,144.0,3.65,34.25,929.5,647.75,469.55
2018,8,4,11,30,870.0,143.0,3.8,34.6,946.0,695.11,504.03
2018,8,4,11,45,878.0,140.0,3.9,34.95,956.0,739.55,535.62
2018,8,4,12,0,886.0,137.0,4.0,35.3,966.0,781.95,565.19
2018,8,4,12,15,895.5,132.0,4.05,35.15,969.5,821.65,592.77
2018,8,4,12,30,905.0,127.0,4.1,35.0,973.0,858.84,617.76
2018,8,4,12,45,916.0,119.5,4.15,34.85,970.0,892.35,640.31
2018,8,4,13,0,927.0,112.0,4.2,34.7,967.0,922.71,660.82
2018,8,4,13,15,927.5,110.5,4.25,34.4,953.5,945.82,677.11
2018,8,4,13,30,928.0,109.0,4.3,34.1,940.0,965.22,691.15
2018,8,4,13,45,927.0,107.0,4.35,33.75,919.5,978.91,701.8
2018,8,4,14,0,926.0,105.0,4.4,33.4,899.0,988.64,710.08
2018,8,4,14,15,920.0,104.0,4.45,33.0,870.0,990.65,713.67
2018,8,4,14,30,914.0,103.0,4.5,32.6,841.0,988.65,714.86
2018,8,4,14,45,904.5,101.5,4.55,32.15,804.5,978.87,711.24
2018,8,4,15,0,895.0,100.0,4.6,31.7,768.0,965.24,705.22
2018,8,4,15,15,883.0,97.5,4.6,31.7,726.0,944.48,693.02
2018,8,4,15,30,871.0,95.0,4.6,31.7,684.0,920.22,678.55
2018,8,4,15,45,855.0,93.0,4.55,30.6,638.0,889.62,662.5
2018,8,4,16,0,839.0,91.0,4.5,29.5,592.0,866.17,651.18
2018,8,4,16,15,816.5,89.0,4.4,28.8,542.0,823.94,625.3
2018,8,4,16,30,794.0,87.0,4.3,28.1,492.0,779.6,597.57
2018,8,4,16,45,764.0,83.5,4.2,27.4,439.5,725.82,562.44
2018,8,4,17,0,734.0,80.0,4.1,26.7,387.0,671.13,525.74
2018,8,4,17,15,688.0,76.5,3.95,25.7,333.5,608.51,482.18
2018,8,4,17,30,642.0,73.0,3.8,24.7,280.0,543.64,433.96
2018,8,4,17,45,576.5,67.0,3.65,23.7,228.0,465.47,373.34
2018,8,4,18,0,511.0,61.0,3.5,22.7,176.0,391.49,313.49
2018,8,4,18,15,422.0,51.5,3.35,21.8,130.0,306.33,242.43
2018,8,4,18,30,333.0,42.0,3.2,20.9,84.0,229.16,175.32
2018,8,4,18,45,211.0,27.5,3.0,20.0,50.0,140.02,83.02
2018,8,4,19,0,89.0,13.0,2.8,19.1,16.0,42.16,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.7,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.3,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.9,19.0,12.59,0.0
2018,8,5,5,45,188.0,31.5,2.8,15.55,52.0,23.82,12.12
2018,8,5,6,0,287.0,47.0,3.0,16.2,85.0,35.49,24.82
2018,8,5,6,15,368.0,59.0,3.0,16.9,130.0,44.6,33.38
2018,8,5,6,30,449.0,71.0,3.0,17.6,175.0,56.57,44.17
2018,8,5,6,45,509.0,79.0,3.0,18.25,225.0,62.22,49.19
2018,8,5,7,0,569.0,87.0,3.0,18.9,275.0,67.85,53.99
2018,8,5,7,15,611.5,94.0,2.95,19.55,327.0,72.43,57.73
2018,8,5,7,30,654.0,101.0,2.9,20.2,379.0,76.92,61.28
2018,8,5,7,45,685.0,106.5,2.85,20.85,430.5,80.08,63.61
2018,8,5,8,0,716.0,112.0,2.8,21.5,482.0,83.13,65.83
2018,8,5,8,15,736.5,117.5,2.8,22.25,530.5,85.84,67.68
2018,8,5,8,30,757.0,123.0,2.8,23.0,579.0,88.38,69.39
2018,8,5,8,45,772.5,128.5,2.8,23.75,624.5,102.05,80.37
2018,8,5,9,0,788.0,134.0,2.8,24.5,670.0,159.83,94.54
2018,8,5,9,15,796.0,140.5,2.8,25.15,710.0,218.79,133.17
2018,8,5,9,30,804.0,147.0,2.8,25.8,750.0,278.31,179.67
2018,8,5,9,45,806.0,154.5,2.85,26.4,783.5,337.15,228.65
2018,8,5,10,0,808.0,162.0,2.9,27.0,817.0,395.38,277.42
2018,8,5,10,15,814.5,165.5,3.0,27.5,845.5,451.79,324.1
2018,8,5,10,30,821.0,169.0,3.1,28.0,874.0,507.63,369.14
2018,8,5,10,45,824.0,172.5,3.15,28.45,896.0,560.87,410.96
2018,8,5,11,0,827.0,176.0,3.2,28.9,918.0,612.72,450.44
2018,8,5,11,15,828.5,179.0,3.25,29.25,932.5,661.68,486.89
2018,8,5,11,30,830.0,182.0,3.3,29.6,947.0,708.7,520.98
2018,8,5,11,45,828.0,184.5,3.4,29.95,953.0,750.75,551.02
2018,8,5,12,0,826.0,187.0,3.5,30.3,959.0,790.19,578.66
2018,8,5,12,15,844.5,175.5,3.5,30.8,964.5,831.39,606.57
2018,8,5,12,30,863.0,164.0,3.5,31.3,970.0,870.36,631.9
2018,8,5,12,45,885.5,148.5,3.55,31.8,969.0,892.85,645.6
2018,8,5,13,0,908.0,133.0,3.6,32.3,968.0,926.63,666.77
2018,8,5,13,15,905.5,131.5,3.6,32.45,952.5,947.11,679.8
2018,8,5,13,30,903.0,130.0,3.6,32.6,937.0,963.82,690.56
2018,8,5,13,45,899.0,128.0,3.55,32.75,914.0,974.82,697.42
2018,8,5,14,0,895.0,126.0,3.5,32.9,891.0,981.88,701.9
2018,8,5,14,15,888.5,124.0,3.55,32.8,861.5,982.61,703.85
2018,8,5,14,30,882.0,122.0,3.6,32.7,832.0,979.39,703.46
2018,8,5,14,45,873.5,119.5,3.6,32.55,796.5,969.89,698.97
2018,8,5,15,0,865.0,117.0,3.6,32.4,761.0,956.61,692.17
2018,8,5,15,15,852.0,114.5,3.6,32.4,719.0,947.86,688.05
2018,8,5,15,30,839.0,112.0,3.6,32.4,677.0,922.81,673.27
2018,8,5,15,45,822.0,109.0,3.6,31.7,630.5,890.31,655.48
2018,8,5,16,0,805.0,106.0,3.6,31.0,584.0,854.93,635.52
2018,8,5,16,15,781.0,102.5,3.55,30.4,534.0,810.37,608.42
2018,8,5,16,30,757.0,99.0,3.5,29.8,484.0,763.84,579.47
2018,8,5,16,45,725.5,94.5,3.5,29.15,431.5,713.4,547.36
2018,8,5,17,0,694.0,90.0,3.5,28.5,379.0,657.81,510.59
2018,8,5,17,15,648.5,84.5,3.3,27.45,325.5,590.83,463.62
2018,8,5,17,30,603.0,79.0,3.1,26.4,272.0,525.24,415.32
2018,8,5,17,45,539.5,71.5,2.95,25.4,221.0,448.04,356.04
2018,8,5,18,0,476.0,64.0,2.8,24.4,170.0,374.93,297.47
2018,8,5,18,15,383.0,53.0,2.6,23.25,124.0,287.64,225.65
2018,8,5,18,30,290.0,42.0,2.4,22.1,78.0,208.55,157.87
2018,8,5,18,45,178.0,27.0,2.25,21.0,46.0,125.21,68.89
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,33.17,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.3,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.65,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.1,6.0,3.93,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.55,23.0,13.86,4.48
2018,8,6,6,0,69.0,31.0,1.8,15.0,40.0,23.47,14.59
2018,8,6,6,15,98.5,53.5,1.75,15.45,72.5,40.11,29.66
2018,8,6,6,30,128.0,76.0,1.7,15.9,105.0,55.68,43.7
2018,8,6,6,45,156.0,102.5,1.7,16.35,147.0,73.22,59.25
2018,8,6,7,0,184.0,129.0,1.7,16.8,189.0,90.27,74.06
2018,8,6,7,15,209.5,155.0,1.65,17.6,234.5,106.55,87.79
2018,8,6,7,30,235.0,181.0,1.6,18.4,280.0,119.58,98.4
2018,8,6,7,45,257.5,204.5,1.55,19.15,326.0,132.79,108.98
2018,8,6,8,0,280.0,228.0,1.5,19.9,372.0,145.49,118.92
2018,8,6,8,15,300.0,248.5,1.45,20.95,416.5,156.06,126.78
2018,8,6,8,30,320.0,269.0,1.4,22.0,461.0,166.16,134.12
2018,8,6,8,45,337.0,287.0,1.35,23.1,503.0,177.1,142.0
2018,8,6,9,0,354.0,305.0,1.3,24.2,545.0,217.92,153.84
2018,8,6,9,15,369.5,320.0,1.4,25.35,584.0,259.28,180.7
2018,8,6,9,30,385.0,335.0,1.5,26.5,623.0,302.66,212.16
2018,8,6,9,45,399.0,346.0,1.6,27.65,657.0,345.12,244.19
2018,8,6,10,0,413.0,357.0,1.7,28.8,691.0,389.01,277.37
2018,8,6,10,15,422.5,366.5,1.85,29.6,718.5,429.06,308.0
2018,8,6,10,30,432.0,376.0,2.0,30.4,746.0,473.12,340.86
2018,8,6,10,45,439.5,382.0,2.2,31.25,767.0,514.38,371.11
2018,8,6,11,0,447.0,388.0,2.4,32.1,788.0,555.69,400.69
2018,8,6,11,15,454.0,391.5,2.55,32.75,803.5,594.8,428.29
2018,8,6,11,30,461.0,395.0,2.7,33.4,819.0,633.47,455.03
2018,8,6,11,45,467.0,394.5,2.9,34.05,827.0,667.79,478.59
2018,8,6,12,0,473.0,394.0,3.1,34.7,835.0,700.97,501.04
2018,8,6,12,15,525.5,362.0,3.15,35.05,852.0,744.23,530.96
2018,8,6,12,30,578.0,330.0,3.2,35.4,869.0,787.22,560.41
2018,8,6,12,45,646.0,286.5,3.3,35.8,884.0,833.88,592.53
2018,8,6,13,0,714.0,243.0,3.4,36.2,899.0,880.71,624.48
2018,8,6,13,15,721.0,235.0,3.5,36.25,887.5,902.22,639.45
2018,8,6,13,30,728.0,227.0,3.6,36.3,876.0,920.43,652.49
2018,8,6,13,45,736.0,215.5,3.65,36.35,857.5,932.8,661.38
2018,8,6,14,0,744.0,204.0,3.7,36.4,839.0,941.5,667.76
2018,8,6,14,15,742.5,196.5,3.75,36.2,811.5,941.4,669.36
2018,8,6,14,30,741.0,189.0,3.8,36.0,784.0,937.58,668.76
2018,8,6,14,45,739.5,180.5,3.8,35.8,751.5,929.04,664.97
2018,8,6,15,0,738.0,172.0,3.8,35.6,719.0,916.84,658.94
2018,8,6,15,15,722.5,167.0,3.8,35.6,677.5,891.66,643.95
2018,8,6,15,30,707.0,162.0,3.8,35.6,636.0,863.41,627.01
2018,8,6,15,45,694.0,154.0,3.8,34.75,592.5,831.43,609.63
2018,8,6,16,0,681.0,146.0,3.8,33.9,549.0,796.77,590.16
2018,8,6,16,15,661.0,138.5,3.7,33.2,502.0,754.18,564.1
2018,8,6,16,30,641.0,131.0,3.6,32.5,455.0,709.8,536.32
2018,8,6,16,45,608.0,123.0,3.5,31.8,404.0,653.07,498.74
2018,8,6,17,0,575.0,115.0,3.4,31.1,353.0,596.08,459.59
2018,8,6,17,15,521.5,108.0,3.15,29.85,301.0,518.8,404.59
2018,8,6,17,30,468.0,101.0,2.9,28.6,249.0,452.72,355.82
2018,8,6,17,45,399.0,89.0,2.7,27.35,199.0,374.52,295.83
2018,8,6,18,0,330.0,77.0,2.5,26.1,149.0,301.88,237.93
2018,8,6,18,15,252.5,59.0,2.4,24.95,105.5,223.95,174.08
2018,8,6,18,30,175.0,41.0,2.3,23.8,62.0,153.61,114.36
2018,8,6,18,45,102.5,24.0,2.15,22.6,35.0,79.63,38.03
2018,8,6,19,0,30.0,7.0,2.0,21.4,8.0,16.32,0.0
2018,8,6,19,15,15.0,3.5,2.05,20.95,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.55,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,15.0,8.0,5.51,0.0
2018,8,7,5,45,67.0,22.0,2.25,15.45,29.5,16.77,6.16
2018,8,7,6,0,106.0,37.0,2.5,15.9,51.0,27.8,18.17
2018,8,7,6,15,147.5,60.0,2.45,16.4,88.5,43.94,32.84
2018,8,7,6,30,189.0,83.0,2.4,16.9,126.0,59.63,46.95
2018,8,7,6,45,226.5,106.5,2.4,17.35,171.0,75.17,60.71
2018,8,7,7,0,264.0,130.0,2.4,17.8,216.0,90.29,73.82
2018,8,7,7,15,297.5,150.5,2.4,18.6,263.0,103.19,84.61
2018,8,7,7,30,331.0,171.0,2.4,19.4,310.0,115.73,94.84
2018,8,7,7,45,360.5,189.0,2.35,20.2,358.5,126.41,103.29
2018,8,7,8,0,390.0,207.0,2.3,21.0,407.0,136.75,111.29
2018,8,7,8,15,414.5,221.5,2.3,21.7,453.0,144.75,117.28
2018,8,7,8,30,439.0,236.0,2.3,22.4,499.0,146.32,117.87
2018,8,7,8,45,460.0,248.0,2.35,23.15,542.5,154.91,124.25
2018,8,7,9,0,481.0,260.0,2.4,23.9,586.0,200.45,136.65
2018,8,7,9,15,484.5,276.0,2.45,24.5,621.0,248.26,168.99
2018,8,7,9,30,488.0,292.0,2.5,25.1,656.0,296.66,206.09
2018,8,7,9,45,482.5,308.0,2.5,25.7,682.5,342.95,243.36
2018,8,7,10,0,477.0,324.0,2.5,26.3,709.0,388.5,279.99
2018,8,7,10,15,487.5,333.5,2.6,26.75,739.0,435.51,317.07
2018,8,7,10,30,498.0,343.0,2.7,27.2,769.0,483.21,353.93
2018,8,7,10,45,504.0,349.0,2.75,27.65,790.0,526.74,386.93
2018,8,7,11,0,510.0,355.0,2.8,28.1,811.0,570.0,418.92
2018,8,7,11,15,515.5,358.5,2.9,28.2,826.0,610.72,449.18
2018,8,7,11,30,521.0,362.0,3.0,28.3,841.0,650.67,478.36
2018,8,7,11,45,525.5,363.0,3.1,28.35,849.0,687.04,504.75
2018,8,7,12,0,530.0,364.0,3.2,28.4,857.0,722.04,529.86
2018,8,7,12,15,544.0,355.5,3.25,28.4,861.5,755.25,553.65
2018,8,7,12,30,558.0,347.0,3.3,28.4,866.0,786.86,576.18
2018,8,7,12,45,574.0,334.0,3.35,28.4,864.0,814.42,595.97
2018,8,7,13,0,590.0,321.0,3.4,28.4,862.0,839.72,614.22
2018,8,7,13,15,590.0,315.5,3.4,28.25,848.5,854.91,625.41
2018,8,7,13,30,590.0,310.0,3.4,28.1,835.0,867.07,634.67
2018,8,7,13,45,590.0,302.0,3.4,28.0,815.5,873.82,640.32
2018,8,7,14,0,590.0,294.0,3.4,27.9,796.0,877.41,643.98
2018,8,7,14,15,585.0,285.5,3.4,27.65,768.5,872.62,642.45
2018,8,7,14,30,580.0,277.0,3.4,27.4,741.0,864.67,638.92
2018,8,7,14,45,574.0,266.0,3.4,27.1,708.0,850.22,631.25
2018,8,7,15,0,568.0,255.0,3.4,26.8,675.0,832.78,621.6
2018,8,7,15,15,551.0,246.5,3.4,26.8,635.0,804.71,603.67
2018,8,7,15,30,534.0,238.0,3.4,26.8,595.0,774.29,584.06
2018,8,7,15,45,521.0,224.5,3.3,25.9,552.5,740.28,563.51
2018,8,7,16,0,508.0,211.0,3.2,25.0,510.0,704.24,541.17
2018,8,7,16,15,494.0,196.0,3.1,24.4,466.0,664.0,514.78
2018,8,7,16,30,480.0,181.0,3.0,23.8,422.0,622.29,486.78
2018,8,7,16,45,456.0,165.5,2.95,23.15,374.5,570.89,451.03
2018,8,7,17,0,432.0,150.0,2.9,22.5,327.0,519.29,414.13
2018,8,7,17,15,397.5,133.0,2.8,21.65,278.5,458.71,369.19
2018,8,7,17,30,363.0,116.0,2.7,20.8,230.0,399.58,323.8
2018,8,7,17,45,319.5,98.0,2.6,20.0,184.5,335.58,272.68
2018,8,7,18,0,276.0,80.0,2.5,19.2,139.0,274.79,222.32
2018,8,7,18,15,217.0,60.0,2.45,18.55,98.5,195.3,155.35
2018,8,7,18,30,158.0,40.0,2.4,17.9,58.0,133.51,100.9
2018,8,7,18,45,97.0,24.0,2.35,17.25,33.5,77.45,33.0
2018,8,7,19,0,36.0,8.0,2.3,16.6,9.0,19.3,0.0
2018,8,7,19,15,18.0,4.0,2.3,16.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.05,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,8.65,0.0
2018,8,8,5,45,102.0,26.0,2.45,15.4,36.0,19.63,7.63
2018,8,8,6,0,140.0,41.0,2.7,16.1,59.0,30.65,20.52
2018,8,8,6,15,165.0,60.5,2.6,16.8,91.0,44.36,33.11
2018,8,8,6,30,190.0,80.0,2.5,17.5,123.0,57.72,45.15
2018,8,8,6,45,195.5,99.0,2.45,18.25,153.0,70.21,56.16
2018,8,8,7,0,201.0,118.0,2.4,19.0,183.0,82.26,66.51
2018,8,8,7,15,208.5,140.5,2.35,19.75,218.0,95.97,78.02
2018,8,8,7,30,216.0,163.0,2.3,20.5,253.0,109.14,88.82
2018,8,8,7,45,267.0,177.0,2.3,21.3,303.0,117.89,95.65
2018,8,8,8,0,318.0,191.0,2.3,22.1,353.0,126.46,102.22
2018,8,8,8,15,464.5,178.0,2.25,23.0,441.0,116.3,93.0
2018,8,8,8,30,611.0,165.0,2.2,23.9,529.0,111.07,88.03
2018,8,8,8,45,690.0,153.0,2.15,24.8,594.5,109.27,85.96
2018,8,8,9,0,769.0,141.0,2.1,25.7,660.0,158.74,93.1
2018,8,8,9,15,760.0,155.5,2.1,26.6,695.0,220.06,134.62
2018,8,8,9,30,751.0,170.0,2.1,27.5,730.0,280.17,181.77
2018,8,8,9,45,731.5,191.0,2.15,28.4,757.5,340.23,231.15
2018,8,8,10,0,712.0,212.0,2.2,29.3,785.0,397.62,278.08
2018,8,8,10,15,726.0,212.5,2.2,30.0,815.0,451.64,320.92
2018,8,8,10,30,740.0,213.0,2.2,30.7,845.0,506.05,362.87
2018,8,8,10,45,752.0,212.5,2.25,31.45,869.0,558.83,402.43
2018,8,8,11,0,764.0,212.0,2.3,32.2,893.0,611.2,440.44
2018,8,8,11,15,771.5,211.5,2.35,32.7,909.0,660.12,475.38
2018,8,8,11,30,779.0,211.0,2.4,33.2,925.0,707.67,508.44
2018,8,8,11,45,784.5,209.0,2.45,33.7,933.0,744.75,533.9
2018,8,8,12,0,790.0,207.0,2.5,34.2,941.0,785.0,560.78
2018,8,8,12,15,783.0,211.0,2.55,34.45,938.0,817.89,582.7
2018,8,8,12,30,776.0,215.0,2.6,34.7,935.0,857.21,608.18
2018,8,8,12,45,764.5,219.5,2.65,34.95,924.0,881.43,623.77
2018,8,8,13,0,753.0,224.0,2.7,35.2,913.0,901.97,636.95
2018,8,8,13,15,752.0,220.0,2.75,35.2,898.0,920.38,649.73
2018,8,8,13,30,751.0,216.0,2.8,35.2,883.0,935.24,660.01
2018,8,8,13,45,749.0,211.0,2.85,35.25,861.5,944.57,666.66
2018,8,8,14,0,747.0,206.0,2.9,35.3,840.0,950.19,671.15
2018,8,8,14,15,740.5,201.0,2.95,35.1,811.0,947.8,671.41
2018,8,8,14,30,734.0,196.0,3.0,34.9,782.0,941.7,669.49
2018,8,8,14,45,726.0,189.5,3.05,34.7,747.0,929.02,663.47
2018,8,8,15,0,718.0,183.0,3.1,34.5,712.0,912.8,655.29
2018,8,8,15,15,701.5,178.0,3.1,34.5,670.5,886.75,639.88
2018,8,8,15,30,685.0,173.0,3.1,34.5,629.0,857.69,622.52
2018,8,8,15,45,668.0,165.5,3.2,33.5,584.5,822.86,604.25
2018,8,8,16,0,651.0,158.0,3.3,32.5,540.0,785.54,583.86
2018,8,8,16,15,629.0,149.5,3.3,31.6,492.0,740.71,557.01
2018,8,8,16,30,607.0,141.0,3.3,30.7,444.0,694.25,528.11
2018,8,8,16,45,576.0,131.5,3.3,29.8,394.0,638.31,491.24
2018,8,8,17,0,545.0,122.0,3.3,28.9,344.0,575.16,448.01
2018,8,8,17,15,502.5,111.0,3.2,27.6,293.5,510.64,402.22
2018,8,8,17,30,460.0,100.0,3.1,26.3,243.0,448.02,355.93
2018,8,8,17,45,404.0,86.5,3.0,25.0,195.0,376.43,300.54
2018,8,8,18,0,348.0,73.0,2.9,23.7,147.0,309.15,246.24
2018,8,8,18,15,275.0,56.5,2.75,22.65,105.0,234.23,183.64
2018,8,8,18,30,202.0,40.0,2.6,21.6,63.0,166.7,124.39
2018,8,8,18,45,123.0,24.0,2.5,20.55,36.0,96.73,34.05
2018,8,8,19,0,44.0,8.0,2.4,19.5,9.0,22.22,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.7,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.3,11.0,7.87,0.0
2018,8,9,5,45,115.0,26.0,1.9,14.9,38.0,19.58,6.97
2018,8,9,6,0,184.0,42.0,2.1,15.5,65.0,31.38,21.14
2018,8,9,6,15,201.5,57.5,2.05,16.25,93.5,42.64,31.67
2018,8,9,6,30,219.0,73.0,2.0,17.0,122.0,53.52,41.55
2018,8,9,6,45,123.0,94.0,1.95,17.75,123.0,67.63,54.01
2018,8,9,7,0,27.0,115.0,1.9,18.5,124.0,81.43,65.91
2018,8,9,7,15,61.5,141.5,1.9,19.65,166.0,98.74,80.42
2018,8,9,7,30,96.0,168.0,1.9,20.8,208.0,115.76,94.32
2018,8,9,7,45,164.5,187.5,1.9,21.95,267.0,125.73,101.97
2018,8,9,8,0,233.0,207.0,1.9,23.1,326.0,133.36,107.51
2018,8,9,8,15,424.0,187.0,1.85,24.1,429.5,120.59,96.11
2018,8,9,8,30,615.0,167.0,1.8,25.1,533.0,112.58,88.81
2018,8,9,8,45,658.0,167.5,1.8,26.15,586.5,118.11,92.71
2018,8,9,9,0,701.0,168.0,1.8,27.2,640.0,169.95,103.31
2018,8,9,9,15,714.5,174.0,1.8,28.2,680.5,225.74,139.78
2018,8,9,9,30,728.0,180.0,1.8,29.2,721.0,282.91,183.28
2018,8,9,9,45,737.0,185.5,1.8,30.25,755.5,339.61,228.54
2018,8,9,10,0,746.0,191.0,1.8,31.3,790.0,396.67,273.95
2018,8,9,10,15,757.0,193.0,1.85,32.1,820.0,452.24,317.65
2018,8,9,10,30,768.0,195.0,1.9,32.9,850.0,507.82,360.05
2018,8,9,10,45,777.0,196.0,1.9,33.7,873.0,561.39,399.46
2018,8,9,11,0,786.0,197.0,1.9,34.5,896.0,612.15,435.58
2018,8,9,11,15,792.0,197.0,2.0,35.05,911.5,660.15,469.61
2018,8,9,11,30,798.0,197.0,2.1,35.6,927.0,706.66,501.72
2018,8,9,11,45,803.0,196.0,2.15,36.1,935.5,749.95,530.74
2018,8,9,12,0,808.0,195.0,2.2,36.6,944.0,791.16,557.74
2018,8,9,12,15,801.5,200.0,2.35,36.85,942.5,825.82,581.12
2018,8,9,12,30,795.0,205.0,2.5,37.1,941.0,857.31,602.2
2018,8,9,12,45,784.0,209.5,2.6,37.35,930.0,881.22,617.88
2018,8,9,13,0,773.0,214.0,2.7,37.6,919.0,912.5,637.8
2018,8,9,13,15,769.5,211.5,2.8,37.6,903.5,930.3,649.99
2018,8,9,13,30,766.0,209.0,2.9,37.6,888.0,944.44,659.96
2018,8,9,13,45,760.5,206.0,3.0,37.6,865.0,952.51,666.27
2018,8,9,14,0,755.0,203.0,3.1,37.6,842.0,956.8,670.38
2018,8,9,14,15,746.5,199.0,3.15,37.35,812.5,953.46,670.2
2018,8,9,14,30,738.0,195.0,3.2,37.1,783.0,946.4,667.83
2018,8,9,14,45,726.5,190.5,3.25,36.8,747.0,932.32,661.24
2018,8,9,15,0,715.0,186.0,3.3,36.5,711.0,914.76,652.51
2018,8,9,15,15,699.0,180.5,3.3,36.5,669.5,888.62,637.14
2018,8,9,15,30,683.0,175.0,3.3,36.5,628.0,859.45,619.8
2018,8,9,15,45,663.0,168.5,3.25,35.55,582.5,822.84,599.54
2018,8,9,16,0,643.0,162.0,3.2,34.6,537.0,783.86,577.36
2018,8,9,16,15,617.5,153.5,3.15,33.8,488.0,736.07,548.27
2018,8,9,16,30,592.0,145.0,3.1,33.0,439.0,686.85,517.15
2018,8,9,16,45,559.5,135.5,3.05,32.2,389.0,622.7,474.62
2018,8,9,17,0,527.0,126.0,3.0,31.4,339.0,567.12,436.73
2018,8,9,17,15,484.5,115.0,2.85,30.25,289.5,503.25,391.51
2018,8,9,17,30,442.0,104.0,2.7,29.1,240.0,441.34,345.99
2018,8,9,17,45,387.0,89.5,2.5,27.9,192.0,370.03,291.28
2018,8,9,18,0,332.0,75.0,2.3,26.7,144.0,302.99,237.72
2018,8,9,18,15,261.0,57.0,2.2,25.55,102.0,228.2,176.27
2018,8,9,18,30,190.0,39.0,2.1,24.4,60.0,160.49,117.44
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,90.46,21.46
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,18.2,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
