Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.8,5.0,3.93,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.2,9.0,7.05,0.0
2018,8,30,6,15,1.5,15.5,1.55,17.6,15.5,11.78,4.3
2018,8,30,6,30,0.0,22.0,1.6,18.0,22.0,16.74,8.94
2018,8,30,6,45,0.0,33.0,1.7,18.4,33.0,25.17,16.51
2018,8,30,7,0,0.0,44.0,1.8,18.8,44.0,33.62,24.03
2018,8,30,7,15,0.0,53.5,1.75,19.1,53.5,40.94,30.46
2018,8,30,7,30,0.0,63.0,1.7,19.4,63.0,48.28,36.79
2018,8,30,7,45,0.0,72.0,1.65,19.7,72.0,55.26,42.69
2018,8,30,8,0,0.0,81.0,1.6,20.0,81.0,62.25,48.53
2018,8,30,8,15,4.0,118.0,1.55,20.4,120.0,88.65,70.87
2018,8,30,8,30,8.0,155.0,1.5,20.8,159.0,114.03,91.93
2018,8,30,8,45,11.5,180.5,1.45,21.2,187.0,132.68,101.95
2018,8,30,9,0,15.0,206.0,1.4,21.6,215.0,152.64,116.94
2018,8,30,9,15,14.5,216.0,1.45,22.2,225.5,162.22,123.88
2018,8,30,9,30,14.0,226.0,1.5,22.8,236.0,171.72,130.81
2018,8,30,9,45,18.0,249.0,1.55,23.45,262.5,191.82,145.79
2018,8,30,10,0,22.0,272.0,1.6,24.1,289.0,212.79,161.29
2018,8,30,10,15,45.5,310.0,1.7,24.55,346.5,254.52,192.42
2018,8,30,10,30,69.0,348.0,1.8,25.0,404.0,301.22,227.05
2018,8,30,10,45,233.0,333.5,1.95,25.45,529.0,400.04,300.73
2018,8,30,11,0,397.0,319.0,2.1,25.9,654.0,516.02,385.91
2018,8,30,11,15,366.0,345.0,2.2,26.25,657.5,536.72,400.45
2018,8,30,11,30,335.0,371.0,2.3,26.6,661.0,561.23,417.63
2018,8,30,11,45,394.0,341.5,2.45,26.95,685.0,614.77,456.78
2018,8,30,12,0,453.0,312.0,2.6,27.3,709.0,661.83,491.13
2018,8,30,12,15,663.5,224.0,2.7,27.45,804.5,788.73,582.93
2018,8,30,12,30,874.0,136.0,2.8,27.6,900.0,898.05,657.81
2018,8,30,12,45,867.5,138.0,2.9,27.7,889.0,923.55,674.38
2018,8,30,13,0,861.0,140.0,3.0,27.8,878.0,945.38,689.33
2018,8,30,13,15,859.0,138.0,3.05,27.75,861.5,964.02,702.36
2018,8,30,13,30,857.0,136.0,3.1,27.7,845.0,993.96,722.89
2018,8,30,13,45,851.5,133.5,3.2,27.6,820.5,1001.24,729.25
2018,8,30,14,0,846.0,131.0,3.3,27.5,796.0,1004.49,733.33
2018,8,30,14,15,838.0,128.5,3.35,27.25,764.5,1001.26,733.42
2018,8,30,14,30,830.0,126.0,3.4,27.0,733.0,994.06,731.1
2018,8,30,14,45,819.0,122.5,3.45,26.75,695.5,978.9,723.66
2018,8,30,15,0,808.0,119.0,3.5,26.5,658.0,960.02,713.85
2018,8,30,15,15,791.5,115.5,3.5,26.5,614.5,932.22,697.04
2018,8,30,15,30,775.0,112.0,3.5,26.5,571.0,901.2,678.04
2018,8,30,15,45,755.5,107.0,3.55,25.6,524.0,862.72,656.38
2018,8,30,16,0,736.0,102.0,3.6,24.7,477.0,827.8,636.75
2018,8,30,16,15,710.0,96.5,3.6,24.05,427.0,778.33,605.31
2018,8,30,16,30,684.0,91.0,3.6,23.4,377.0,727.44,572.04
2018,8,30,16,45,645.5,84.5,3.55,22.75,325.5,664.05,528.17
2018,8,30,17,0,607.0,78.0,3.5,22.1,274.0,600.96,482.93
2018,8,30,17,15,548.5,70.5,3.4,21.3,223.0,522.73,423.96
2018,8,30,17,30,490.0,63.0,3.3,20.5,172.0,447.44,363.5
2018,8,30,17,45,403.5,52.0,3.25,19.75,126.0,354.17,285.83
2018,8,30,18,0,317.0,41.0,3.2,19.0,80.0,268.17,210.12
2018,8,30,18,15,199.0,26.5,3.05,18.45,47.0,165.26,88.96
2018,8,30,18,30,81.0,12.0,2.9,17.9,14.0,48.4,0.0
2018,8,30,18,45,40.5,6.0,2.8,17.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.7,19.5,10.23,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.2,38.0,19.06,3.37
2018,8,31,6,15,296.5,38.0,2.1,16.7,77.5,31.07,20.53
2018,8,31,6,30,398.0,51.0,2.1,17.2,117.0,41.47,30.45
2018,8,31,6,45,264.5,65.0,2.05,17.75,115.5,47.84,36.42
2018,8,31,7,0,131.0,79.0,2.0,18.3,114.0,56.84,44.45
2018,8,31,7,15,82.0,105.0,1.9,18.85,128.5,74.75,60.03
2018,8,31,7,30,33.0,131.0,1.8,19.4,143.0,92.23,74.91
2018,8,31,7,45,83.5,160.5,1.7,20.0,197.0,111.31,90.83
2018,8,31,8,0,134.0,190.0,1.6,20.6,251.0,126.32,103.01
2018,8,31,8,15,167.0,211.5,1.55,21.45,296.5,139.21,113.08
2018,8,31,8,30,200.0,233.0,1.5,22.3,342.0,151.78,122.72
2018,8,31,8,45,462.5,182.5,1.45,23.15,463.5,144.98,98.18
2018,8,31,9,0,725.0,132.0,1.4,24.0,585.0,184.86,111.47
2018,8,31,9,15,780.5,121.5,1.45,24.7,638.5,245.71,155.83
2018,8,31,9,30,836.0,111.0,1.5,25.4,692.0,306.52,204.26
2018,8,31,9,45,849.0,111.5,1.55,26.1,727.5,369.81,257.03
2018,8,31,10,0,862.0,112.0,1.6,26.8,763.0,429.81,306.56
2018,8,31,10,15,871.0,113.0,1.7,27.45,792.0,488.41,353.94
2018,8,31,10,30,880.0,114.0,1.8,28.1,821.0,546.34,399.24
2018,8,31,10,45,887.0,114.0,1.9,28.8,843.0,601.44,440.92
2018,8,31,11,0,894.0,114.0,2.0,29.5,865.0,655.12,480.21
2018,8,31,11,15,898.0,114.0,2.15,29.95,879.0,705.14,516.57
2018,8,31,11,30,902.0,114.0,2.3,30.4,893.0,753.0,550.56
2018,8,31,11,45,904.5,114.0,2.45,30.9,899.5,797.35,580.9
2018,8,31,12,0,907.0,114.0,2.6,31.4,906.0,839.0,607.76
2018,8,31,12,15,909.0,112.0,2.75,31.55,904.5,875.51,632.01
2018,8,31,12,30,911.0,110.0,2.9,31.7,903.0,908.83,654.18
2018,8,31,12,45,912.0,107.5,3.1,31.85,894.0,937.4,673.65
2018,8,31,13,0,913.0,105.0,3.3,32.0,885.0,962.37,690.89
2018,8,31,13,15,909.5,104.0,3.45,31.9,867.5,980.85,704.42
2018,8,31,13,30,906.0,103.0,3.6,31.8,850.0,995.4,715.62
2018,8,31,13,45,901.5,102.0,3.75,31.7,826.0,1005.0,723.79
2018,8,31,14,0,897.0,101.0,3.9,31.6,802.0,1010.58,729.56
2018,8,31,14,15,889.0,99.5,4.0,31.15,770.5,1008.13,731.01
2018,8,31,14,30,881.0,98.0,4.1,30.7,739.0,1001.69,730.06
2018,8,31,14,45,871.0,95.5,4.2,30.3,701.5,988.23,724.46
2018,8,31,15,0,861.0,93.0,4.3,29.9,664.0,970.99,716.44
2018,8,31,15,15,846.5,90.5,4.3,29.9,620.5,945.75,701.41
2018,8,31,15,30,832.0,88.0,4.3,29.9,577.0,928.83,692.06
2018,8,31,15,45,814.5,84.5,4.35,28.55,530.0,892.71,673.41
2018,8,31,16,0,797.0,81.0,4.4,27.2,483.0,853.83,652.43
2018,8,31,16,15,773.5,76.5,4.3,26.3,433.0,805.92,622.62
2018,8,31,16,30,750.0,72.0,4.2,25.4,383.0,756.23,590.73
2018,8,31,16,45,714.5,67.5,4.1,24.5,331.0,695.28,549.44
2018,8,31,17,0,679.0,63.0,4.0,23.6,279.0,634.13,506.39
2018,8,31,17,15,558.5,62.5,3.8,22.55,218.5,521.13,421.4
2018,8,31,17,30,438.0,62.0,3.6,21.5,158.0,410.8,333.26
2018,8,31,17,45,326.0,48.5,3.4,20.45,109.0,296.19,238.63
2018,8,31,18,0,214.0,35.0,3.2,19.4,60.0,198.44,153.86
2018,8,31,18,15,159.0,23.5,3.05,18.75,37.0,137.86,60.66
2018,8,31,18,30,104.0,12.0,2.9,18.1,14.0,59.49,0.0
2018,8,31,18,45,52.0,6.0,2.75,17.45,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,1.85,15.55,18.0,9.44,0.0
2018,9,1,6,0,190.0,24.0,2.1,16.1,36.0,18.31,1.58
2018,9,1,6,15,300.5,36.5,2.05,16.65,76.0,29.87,19.43
2018,9,1,6,30,411.0,49.0,2.0,17.2,116.0,39.97,29.12
2018,9,1,6,45,281.0,63.0,1.95,17.75,116.5,46.63,35.35
2018,9,1,7,0,151.0,77.0,1.9,18.3,117.0,55.77,43.51
2018,9,1,7,15,97.5,106.5,1.8,19.15,134.5,75.8,60.86
2018,9,1,7,30,44.0,136.0,1.7,20.0,152.0,95.16,77.25
2018,9,1,7,45,149.5,156.0,1.55,20.85,222.0,107.16,86.99
2018,9,1,8,0,255.0,176.0,1.4,21.7,292.0,117.13,94.8
2018,9,1,8,15,441.5,157.5,1.4,22.4,386.0,105.51,84.44
2018,9,1,8,30,628.0,139.0,1.4,23.1,480.0,97.71,77.41
2018,9,1,8,45,717.5,123.5,1.4,23.8,545.5,128.13,77.01
2018,9,1,9,0,807.0,108.0,1.4,24.5,611.0,187.31,109.72
2018,9,1,9,15,812.5,115.5,1.5,25.15,650.5,249.93,157.69
2018,9,1,9,30,818.0,123.0,1.6,25.8,690.0,312.72,209.56
2018,9,1,9,45,818.0,131.5,1.7,26.45,723.0,374.39,261.32
2018,9,1,10,0,818.0,140.0,1.8,27.1,756.0,435.12,311.42
2018,9,1,10,15,826.0,143.0,1.95,27.6,785.0,494.07,359.01
2018,9,1,10,30,834.0,146.0,2.1,28.1,814.0,552.45,404.73
2018,9,1,10,45,839.5,148.0,2.2,28.6,835.5,607.79,446.71
2018,9,1,11,0,845.0,150.0,2.3,29.1,857.0,661.76,486.4
2018,9,1,11,15,848.5,151.0,2.45,29.45,871.0,711.94,522.94
2018,9,1,11,30,852.0,152.0,2.6,29.8,885.0,760.05,557.22
2018,9,1,11,45,854.0,152.5,2.75,30.15,891.5,804.28,588.19
2018,9,1,12,0,856.0,153.0,2.9,30.5,898.0,845.87,616.5
2018,9,1,12,15,850.0,156.0,3.0,30.7,894.5,880.19,638.97
2018,9,1,12,30,844.0,159.0,3.1,30.9,891.0,911.01,659.16
2018,9,1,12,45,834.0,162.5,3.2,31.15,879.0,935.07,674.84
2018,9,1,13,0,824.0,166.0,3.3,31.4,867.0,955.22,688.09
2018,9,1,13,15,819.0,164.5,3.35,31.35,849.0,971.37,699.38
2018,9,1,13,30,814.0,163.0,3.4,31.3,831.0,983.66,708.33
2018,9,1,13,45,806.5,160.5,3.5,31.3,805.5,988.62,712.93
2018,9,1,14,0,799.0,158.0,3.6,31.3,780.0,989.6,715.17
2018,9,1,14,15,790.0,155.5,3.6,31.0,749.0,985.16,714.26
2018,9,1,14,30,781.0,153.0,3.6,30.7,718.0,985.96,716.95
2018,9,1,14,45,768.0,149.0,3.6,30.4,680.0,968.47,707.79
2018,9,1,15,0,755.0,145.0,3.6,30.1,642.0,947.42,696.45
2018,9,1,15,15,736.5,140.5,3.6,30.1,598.5,917.07,678.09
2018,9,1,15,30,718.0,136.0,3.6,30.1,555.0,883.72,657.68
2018,9,1,15,45,695.5,129.5,3.55,29.05,507.5,841.62,633.51
2018,9,1,16,0,673.0,123.0,3.5,28.0,460.0,797.29,607.27
2018,9,1,16,15,644.5,115.5,3.4,27.15,410.0,744.61,573.71
2018,9,1,16,30,616.0,108.0,3.3,26.3,360.0,690.77,538.38
2018,9,1,16,45,577.0,98.5,3.25,25.45,309.0,625.38,493.47
2018,9,1,17,0,538.0,89.0,3.2,24.6,258.0,560.46,447.15
2018,9,1,17,15,480.0,78.5,3.05,23.5,208.0,481.46,387.09
2018,9,1,17,30,422.0,68.0,2.9,22.4,158.0,402.62,324.38
2018,9,1,17,45,340.0,54.0,2.8,21.3,113.5,313.97,250.87
2018,9,1,18,0,258.0,40.0,2.7,20.2,69.0,233.5,179.21
2018,9,1,18,15,154.0,24.0,2.7,19.5,39.0,135.05,41.14
2018,9,1,18,30,50.0,8.0,2.7,18.8,9.0,30.37,0.0
2018,9,1,18,45,25.0,4.0,2.75,18.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.8,14.4,15.5,9.05,0.0
2018,9,2,6,0,139.0,23.0,2.0,15.0,31.0,17.43,0.0
2018,9,2,6,15,242.0,38.0,2.0,15.65,70.0,28.8,18.51
2018,9,2,6,30,345.0,53.0,2.0,16.3,109.0,40.18,29.38
2018,9,2,6,45,418.5,64.0,2.05,17.0,156.5,51.18,39.42
2018,9,2,7,0,492.0,75.0,2.1,17.7,204.0,59.39,46.78
2018,9,2,7,15,544.0,83.5,2.05,18.65,255.5,65.32,51.85
2018,9,2,7,30,596.0,92.0,2.0,19.6,307.0,71.17,56.66
2018,9,2,7,45,634.5,98.5,1.95,20.55,358.5,75.27,59.83
2018,9,2,8,0,673.0,105.0,1.9,21.5,410.0,79.29,62.84
2018,9,2,8,15,701.0,110.0,1.9,22.4,459.5,82.01,64.7
2018,9,2,8,30,729.0,115.0,1.9,23.3,509.0,84.66,66.47
2018,9,2,8,45,751.0,118.5,1.95,24.15,555.0,129.26,76.35
2018,9,2,9,0,773.0,122.0,2.0,25.0,601.0,194.51,116.64
2018,9,2,9,15,784.0,127.0,2.0,25.95,641.0,254.49,162.3
2018,9,2,9,30,795.0,132.0,2.0,26.9,681.0,315.31,212.07
2018,9,2,9,45,801.0,137.5,2.05,27.85,714.5,375.45,261.96
2018,9,2,10,0,807.0,143.0,2.1,28.8,748.0,435.34,310.66
2018,9,2,10,15,816.5,145.0,2.1,29.55,777.0,493.63,356.74
2018,9,2,10,30,826.0,147.0,2.1,30.3,806.0,551.51,400.85
2018,9,2,10,45,832.5,148.5,2.15,31.0,828.0,606.62,441.67
2018,9,2,11,0,839.0,150.0,2.2,31.7,850.0,660.45,480.2
2018,9,2,11,15,844.0,150.0,2.25,32.3,864.0,710.49,515.15
2018,9,2,11,30,849.0,150.0,2.3,32.9,878.0,758.57,547.78
2018,9,2,11,45,852.0,149.5,2.3,33.5,884.5,802.48,576.5
2018,9,2,12,0,855.0,149.0,2.3,34.1,891.0,843.79,602.26
2018,9,2,12,15,851.0,151.0,2.4,34.4,888.0,878.73,624.4
2018,9,2,12,30,847.0,153.0,2.5,34.7,885.0,910.27,644.35
2018,9,2,12,45,839.5,155.0,2.55,34.95,873.5,935.12,659.81
2018,9,2,13,0,832.0,157.0,2.6,35.2,862.0,956.16,672.95
2018,9,2,13,15,828.0,155.0,2.65,35.15,844.0,972.73,684.24
2018,9,2,13,30,824.0,153.0,2.7,35.1,826.0,985.44,693.29
2018,9,2,13,45,818.0,150.0,2.8,35.05,801.0,991.28,698.63
2018,9,2,14,0,812.0,147.0,2.9,35.0,776.0,993.14,701.68
2018,9,2,14,15,802.5,144.5,2.95,34.65,744.5,988.1,700.99
2018,9,2,14,30,793.0,142.0,3.0,34.3,713.0,979.17,698.03
2018,9,2,14,45,780.5,137.5,3.05,34.0,674.5,961.37,689.36
2018,9,2,15,0,768.0,133.0,3.1,33.7,636.0,947.75,683.49
2018,9,2,15,15,749.5,129.0,3.1,33.7,592.5,917.68,665.71
2018,9,2,15,30,731.0,125.0,3.1,33.7,549.0,884.63,646.0
2018,9,2,15,45,708.5,119.5,3.2,32.4,501.5,843.32,624.48
2018,9,2,16,0,686.0,114.0,3.3,31.1,454.0,799.8,600.73
2018,9,2,16,15,657.0,107.0,3.3,30.0,404.0,746.85,568.54
2018,9,2,16,30,628.0,100.0,3.3,28.9,354.0,692.8,534.45
2018,9,2,16,45,585.5,92.5,3.35,27.85,303.5,626.37,489.97
2018,9,2,17,0,543.0,85.0,3.4,26.8,253.0,560.62,443.96
2018,9,2,17,15,482.0,75.0,3.3,25.5,203.0,479.75,383.31
2018,9,2,17,30,421.0,65.0,3.2,24.2,153.0,398.69,319.34
2018,9,2,17,45,333.0,52.0,3.1,22.9,109.0,307.55,244.09
2018,9,2,18,0,245.0,39.0,3.0,21.6,65.0,225.49,170.54
2018,9,2,18,15,143.5,23.5,3.0,20.75,36.5,127.59,13.79
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,26.53,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.0,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.5,1.7,14.45,12.5,7.47,0.0
2018,9,3,6,0,95.0,19.0,1.9,14.9,25.0,14.4,0.0
2018,9,3,6,15,164.5,34.0,1.95,15.55,55.5,25.58,15.71
2018,9,3,6,30,234.0,49.0,2.0,16.2,86.0,36.62,26.27
2018,9,3,6,45,183.5,56.5,2.05,16.85,92.5,42.28,31.63
2018,9,3,7,0,133.0,64.0,2.1,17.5,99.0,47.04,35.97
2018,9,3,7,15,67.0,86.5,2.1,18.1,104.0,63.07,50.01
2018,9,3,7,30,1.0,109.0,2.1,18.7,109.0,80.13,64.68
2018,9,3,7,45,6.0,131.5,2.05,19.35,134.0,95.76,77.81
2018,9,3,8,0,11.0,154.0,2.0,20.0,159.0,111.22,90.55
2018,9,3,8,15,25.5,182.0,2.0,20.85,195.5,130.05,105.83
2018,9,3,8,30,40.0,210.0,2.0,21.7,232.0,141.6,114.76
2018,9,3,8,45,80.0,239.5,2.0,22.5,287.5,167.58,127.09
2018,9,3,9,0,120.0,269.0,2.0,23.3,343.0,196.96,146.59
2018,9,3,9,15,382.5,227.0,2.0,24.05,485.5,234.25,164.17
2018,9,3,9,30,645.0,185.0,2.0,24.8,628.0,310.25,215.19
2018,9,3,9,45,682.5,183.0,2.05,25.55,673.5,368.02,261.89
2018,9,3,10,0,720.0,181.0,2.1,26.3,719.0,429.44,310.99
2018,9,3,10,15,730.5,183.5,2.15,27.0,747.5,485.22,355.28
2018,9,3,10,30,741.0,186.0,2.2,27.7,776.0,540.9,398.09
2018,9,3,10,45,749.5,188.5,2.25,28.35,798.5,595.11,438.51
2018,9,3,11,0,758.0,191.0,2.3,29.0,821.0,648.49,477.04
2018,9,3,11,15,763.5,191.5,2.35,29.45,835.0,697.09,511.57
2018,9,3,11,30,769.0,192.0,2.4,29.9,849.0,743.98,544.06
2018,9,3,11,45,772.0,191.5,2.5,30.35,855.0,786.11,572.95
2018,9,3,12,0,775.0,191.0,2.6,30.8,861.0,818.6,595.14
2018,9,3,12,15,778.5,188.5,2.7,31.05,860.0,853.55,619.02
2018,9,3,12,30,782.0,186.0,2.8,31.3,859.0,885.69,639.98
2018,9,3,12,45,784.0,182.5,2.85,31.5,850.5,912.57,657.29
2018,9,3,13,0,786.0,179.0,2.9,31.7,842.0,936.15,672.53
2018,9,3,13,15,782.0,176.0,3.0,31.65,824.0,951.04,683.33
2018,9,3,13,30,778.0,173.0,3.1,31.6,806.0,962.17,691.92
2018,9,3,13,45,771.0,170.5,3.2,31.55,781.5,967.04,696.64
2018,9,3,14,0,764.0,168.0,3.3,31.5,757.0,978.12,705.58
2018,9,3,14,15,753.5,164.5,3.3,31.1,725.0,971.01,703.13
2018,9,3,14,30,743.0,161.0,3.3,30.7,693.0,960.16,698.52
2018,9,3,14,45,728.5,157.0,3.35,30.3,655.0,941.14,688.99
2018,9,3,15,0,714.0,153.0,3.4,29.9,617.0,918.72,677.25
2018,9,3,15,15,694.0,148.0,3.4,29.9,574.0,886.59,657.58
2018,9,3,15,30,674.0,143.0,3.4,29.9,531.0,851.65,635.92
2018,9,3,15,45,648.5,137.0,3.35,28.6,484.0,807.88,610.9
2018,9,3,16,0,623.0,131.0,3.3,27.3,437.0,762.13,583.84
2018,9,3,16,15,589.5,123.0,3.25,26.45,387.5,705.49,547.13
2018,9,3,16,30,556.0,115.0,3.2,25.6,338.0,648.1,508.78
2018,9,3,16,45,510.5,105.5,3.1,24.75,287.5,572.23,455.01
2018,9,3,17,0,465.0,96.0,3.0,23.9,237.0,506.49,406.33
2018,9,3,17,15,403.0,83.0,2.85,23.0,188.5,426.46,344.08
2018,9,3,17,30,341.0,70.0,2.7,22.1,140.0,350.87,282.72
2018,9,3,17,45,259.0,54.0,2.55,21.2,98.0,263.76,209.66
2018,9,3,18,0,177.0,38.0,2.4,20.3,56.0,185.06,138.06
2018,9,3,18,15,100.5,22.0,2.3,19.8,31.0,101.15,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.3,6.0,16.29,0.0
2018,9,3,18,45,12.0,3.0,2.1,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,5,45,62.5,10.5,2.1,14.7,14.0,8.26,0.0
2018,9,4,6,0,125.0,21.0,2.3,15.2,28.0,15.93,0.0
2018,9,4,6,15,225.0,36.5,2.35,15.9,65.5,27.63,17.24
2018,9,4,6,30,325.0,52.0,2.4,16.6,103.0,39.33,28.51
2018,9,4,6,45,254.5,58.0,2.5,17.3,107.0,42.98,32.15
2018,9,4,7,0,184.0,64.0,2.6,18.0,111.0,47.59,36.36
2018,9,4,7,15,92.0,77.0,2.5,18.7,100.5,57.29,44.83
2018,9,4,7,30,0.0,90.0,2.4,19.4,90.0,67.51,53.55
2018,9,4,7,45,0.5,108.0,2.35,20.1,108.0,80.37,64.37
2018,9,4,8,0,1.0,126.0,2.3,20.8,126.0,93.09,74.87
2018,9,4,8,15,10.0,157.0,2.2,21.7,162.0,114.2,92.2
2018,9,4,8,30,19.0,188.0,2.1,22.6,198.0,134.83,108.78
2018,9,4,8,45,34.0,212.5,2.05,23.5,232.5,149.07,113.41
2018,9,4,9,0,49.0,237.0,2.0,24.4,267.0,172.52,129.99
2018,9,4,9,15,238.0,236.5,1.95,25.3,397.5,213.43,153.27
2018,9,4,9,30,427.0,236.0,1.9,26.2,528.0,285.55,202.61
2018,9,4,9,45,634.0,179.5,1.85,27.15,638.5,351.26,249.14
2018,9,4,10,0,841.0,123.0,1.8,28.1,749.0,438.01,313.13
2018,9,4,10,15,850.0,124.5,1.8,28.9,778.0,497.44,359.93
2018,9,4,10,30,859.0,126.0,1.8,29.7,807.0,553.9,403.01
2018,9,4,10,45,865.5,127.0,1.8,30.5,828.5,608.67,443.22
2018,9,4,11,0,872.0,128.0,1.8,31.3,850.0,662.04,480.9
2018,9,4,11,15,876.0,128.5,1.85,31.9,864.0,711.67,515.46
2018,9,4,11,30,880.0,129.0,1.9,32.5,878.0,759.19,547.6
2018,9,4,11,45,882.5,128.5,2.0,33.1,884.0,802.39,576.18
2018,9,4,12,0,885.0,128.0,2.1,33.7,890.0,842.9,601.32
2018,9,4,12,15,883.5,128.5,2.2,34.0,887.5,878.07,623.61
2018,9,4,12,30,882.0,129.0,2.3,34.3,885.0,909.96,643.79
2018,9,4,12,45,878.0,129.5,2.4,34.6,874.5,936.18,660.41
2018,9,4,13,0,874.0,130.0,2.5,34.9,864.0,958.76,674.81
2018,9,4,13,15,870.0,128.5,2.55,34.95,846.0,975.68,686.04
2018,9,4,13,30,866.0,127.0,2.6,35.0,828.0,988.76,695.04
2018,9,4,13,45,859.0,125.5,2.7,35.0,802.5,995.0,700.52
2018,9,4,14,0,852.0,124.0,2.8,35.0,777.0,1011.95,712.93
2018,9,4,14,15,843.0,121.0,2.9,34.7,744.5,1006.6,712.3
2018,9,4,14,30,834.0,118.0,3.0,34.4,712.0,997.26,709.45
2018,9,4,14,45,821.5,115.5,3.1,34.1,674.0,981.11,702.35
2018,9,4,15,0,809.0,113.0,3.2,33.8,636.0,961.28,692.92
2018,9,4,15,15,791.5,109.5,3.2,33.8,592.0,931.89,675.71
2018,9,4,15,30,774.0,106.0,3.2,33.8,548.0,899.33,656.39
2018,9,4,15,45,751.0,102.0,3.25,32.5,500.0,858.11,634.78
2018,9,4,16,0,728.0,98.0,3.3,31.2,452.0,820.75,615.18
2018,9,4,16,15,696.5,92.5,3.3,30.15,401.0,766.08,581.9
2018,9,4,16,30,665.0,87.0,3.3,29.1,350.0,710.41,546.81
2018,9,4,16,45,621.5,80.5,3.25,28.05,298.5,643.09,501.55
2018,9,4,17,0,578.0,74.0,3.2,27.0,247.0,576.56,454.88
2018,9,4,17,15,514.0,65.5,3.1,25.7,197.0,493.88,393.6
2018,9,4,17,30,450.0,57.0,3.0,24.4,147.0,414.9,330.98
2018,9,4,17,45,354.5,46.0,2.85,23.1,103.5,317.53,250.5
2018,9,4,18,0,259.0,35.0,2.7,21.8,60.0,230.03,168.86
2018,9,4,18,15,146.5,20.5,2.6,21.05,33.0,122.48,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.3,6.0,21.12,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,5,45,45.0,9.0,1.8,14.45,11.5,7.08,0.0
2018,9,5,6,0,90.0,18.0,2.0,14.9,23.0,13.64,0.0
2018,9,5,6,15,207.0,34.5,2.05,15.55,62.0,26.11,15.86
2018,9,5,6,30,324.0,51.0,2.1,16.2,101.0,38.61,27.91
2018,9,5,6,45,255.0,59.0,2.15,16.9,107.5,43.68,32.8
2018,9,5,7,0,186.0,67.0,2.2,17.6,114.0,49.58,38.17
2018,9,5,7,15,94.0,86.0,2.2,18.3,110.0,63.04,49.93
2018,9,5,7,30,2.0,105.0,2.2,19.0,106.0,77.44,62.27
2018,9,5,7,45,22.5,136.5,2.2,19.75,146.5,99.04,80.54
2018,9,5,8,0,43.0,168.0,2.2,20.5,187.0,115.9,94.4
2018,9,5,8,15,94.5,196.0,2.25,21.3,244.5,133.69,108.78
2018,9,5,8,30,146.0,224.0,2.3,22.1,302.0,145.76,118.15
2018,9,5,8,45,324.5,207.5,2.3,22.9,400.5,159.98,113.09
2018,9,5,9,0,503.0,191.0,2.3,23.7,499.0,200.1,132.84
2018,9,5,9,15,643.0,159.5,2.4,24.35,580.5,248.77,165.29
2018,9,5,9,30,783.0,128.0,2.5,25.0,662.0,315.55,215.65
2018,9,5,9,45,790.5,132.5,2.55,25.65,695.5,374.8,265.77
2018,9,5,10,0,798.0,137.0,2.6,26.3,729.0,433.95,314.91
2018,9,5,10,15,808.0,138.5,2.7,26.8,757.5,491.58,361.8
2018,9,5,10,30,818.0,140.0,2.8,27.3,786.0,548.82,406.95
2018,9,5,10,45,825.5,140.5,2.9,27.8,807.5,603.17,448.64
2018,9,5,11,0,833.0,141.0,3.0,28.3,829.0,656.3,488.21
2018,9,5,11,15,838.0,141.5,3.1,28.45,843.0,706.28,525.2
2018,9,5,11,30,843.0,142.0,3.2,28.6,857.0,754.31,560.02
2018,9,5,11,45,846.0,142.0,3.3,28.8,863.5,798.17,591.21
2018,9,5,12,0,849.0,142.0,3.4,29.0,870.0,839.44,619.21
2018,9,5,12,15,849.5,141.0,3.5,29.0,868.0,874.84,643.25
2018,9,5,12,30,850.0,140.0,3.6,29.0,866.0,907.05,665.18
2018,9,5,12,45,848.5,139.0,3.7,29.0,856.0,934.08,683.73
2018,9,5,13,0,847.0,138.0,3.8,29.0,846.0,957.52,700.01
2018,9,5,13,15,842.0,136.0,3.9,28.75,827.5,972.87,711.81
2018,9,5,13,30,837.0,134.0,4.0,28.5,809.0,984.29,721.24
2018,9,5,13,45,830.0,132.0,4.05,28.2,783.5,989.78,726.8
2018,9,5,14,0,823.0,130.0,4.1,27.9,758.0,991.31,729.94
2018,9,5,14,15,813.0,128.0,4.15,27.4,726.0,985.89,729.24
2018,9,5,14,30,803.0,126.0,4.2,26.9,694.0,976.6,726.13
2018,9,5,14,45,790.0,123.0,4.2,26.35,656.5,959.45,717.69
2018,9,5,15,0,777.0,120.0,4.2,25.8,619.0,938.7,706.9
2018,9,5,15,15,758.5,116.5,4.2,25.8,575.5,908.6,688.15
2018,9,5,15,30,740.0,113.0,4.2,25.8,532.0,882.29,672.01
2018,9,5,15,45,716.5,108.5,4.15,24.2,485.0,840.75,648.87
2018,9,5,16,0,693.0,104.0,4.1,22.6,438.0,797.06,623.57
2018,9,5,16,15,661.0,98.0,4.0,21.65,388.0,742.18,587.5
2018,9,5,16,30,629.0,92.0,3.9,20.7,338.0,686.42,549.71
2018,9,5,16,45,583.5,84.5,3.8,19.75,287.0,617.33,500.35
2018,9,5,17,0,538.0,77.0,3.7,18.8,236.0,549.28,449.78
2018,9,5,17,15,473.5,68.0,3.55,18.1,187.5,467.1,384.58
2018,9,5,17,30,409.0,59.0,3.4,17.4,139.0,388.63,319.0
2018,9,5,17,45,315.0,46.5,3.25,16.7,97.0,290.79,234.89
2018,9,5,18,0,221.0,34.0,3.1,16.0,55.0,207.38,152.06
2018,9,5,18,15,123.0,19.5,3.0,15.7,30.0,81.08,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.4,5.0,3.93,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,1.65,12.85,13.0,7.47,0.0
2018,9,6,6,0,141.0,19.0,1.8,13.3,26.0,14.48,0.0
2018,9,6,6,15,177.0,28.0,1.8,13.95,47.5,21.31,11.87
2018,9,6,6,30,213.0,37.0,1.8,14.6,69.0,28.03,18.86
2018,9,6,6,45,137.0,54.5,1.85,15.3,78.0,40.47,30.2
2018,9,6,7,0,61.0,72.0,1.9,16.0,87.0,52.97,41.41
2018,9,6,7,15,37.0,95.5,1.8,16.75,105.5,69.39,55.83
2018,9,6,7,30,13.0,119.0,1.7,17.5,124.0,86.46,70.51
2018,9,6,7,45,23.0,142.0,1.65,18.25,152.0,102.36,83.85
2018,9,6,8,0,33.0,165.0,1.6,19.0,180.0,113.96,93.25
2018,9,6,8,15,57.0,192.5,1.6,19.95,221.5,130.94,106.95
2018,9,6,8,30,81.0,220.0,1.6,20.9,263.0,147.5,120.03
2018,9,6,8,45,237.0,216.5,1.65,21.85,358.0,158.95,115.22
2018,9,6,9,0,393.0,213.0,1.7,22.8,453.0,199.07,136.92
2018,9,6,9,15,567.0,177.5,1.8,23.6,549.5,246.99,167.21
2018,9,6,9,30,741.0,142.0,1.9,24.4,646.0,312.29,214.72
2018,9,6,9,45,774.0,138.5,2.0,25.2,688.5,375.91,266.96
2018,9,6,10,0,807.0,135.0,2.1,26.0,731.0,438.29,317.66
2018,9,6,10,15,838.5,127.0,2.25,26.55,767.5,498.83,366.4
2018,9,6,10,30,870.0,119.0,2.4,27.1,804.0,558.88,413.59
2018,9,6,10,45,888.5,114.0,2.5,27.65,829.5,616.3,457.43
2018,9,6,11,0,907.0,109.0,2.6,28.2,855.0,673.25,499.62
2018,9,6,11,15,910.5,109.5,2.65,28.45,868.5,723.93,536.54
2018,9,6,11,30,914.0,110.0,2.7,28.7,882.0,772.32,570.97
2018,9,6,11,45,915.5,109.5,2.75,29.0,887.5,815.79,600.05
2018,9,6,12,0,917.0,109.0,2.8,29.3,893.0,856.37,626.27
2018,9,6,12,15,919.5,107.0,2.85,29.45,891.0,893.31,650.33
2018,9,6,12,30,922.0,105.0,2.9,29.6,889.0,927.0,672.19
2018,9,6,12,45,923.0,102.5,2.9,29.7,879.5,955.41,690.37
2018,9,6,13,0,924.0,100.0,2.9,29.8,870.0,980.14,706.22
2018,9,6,13,15,920.5,99.0,2.95,29.8,852.0,998.3,718.64
2018,9,6,13,30,917.0,98.0,3.0,29.8,834.0,1012.46,728.69
2018,9,6,13,45,912.0,96.5,3.0,29.75,808.5,1020.55,734.76
2018,9,6,14,0,907.0,95.0,3.0,29.7,783.0,1024.55,738.42
2018,9,6,14,15,899.0,93.0,3.0,29.5,750.5,1020.88,737.82
2018,9,6,14,30,891.0,91.0,3.0,29.3,718.0,1013.16,734.83
2018,9,6,14,45,880.0,88.5,3.0,29.1,679.0,997.9,727.13
2018,9,6,15,0,869.0,86.0,3.0,28.9,640.0,978.85,717.09
2018,9,6,15,15,853.5,83.5,3.0,28.9,596.0,951.77,701.25
2018,9,6,15,30,838.0,81.0,3.0,28.9,552.0,921.44,683.25
2018,9,6,15,45,818.0,78.5,2.85,28.2,504.5,894.88,668.48
2018,9,6,16,0,798.0,76.0,2.7,27.5,457.0,854.25,643.86
2018,9,6,16,15,770.0,72.0,2.6,26.9,406.0,802.27,611.06
2018,9,6,16,30,742.0,68.0,2.5,26.3,355.0,748.84,576.36
2018,9,6,16,45,701.5,64.0,2.4,25.7,303.0,684.05,532.24
2018,9,6,17,0,661.0,60.0,2.3,25.1,251.0,624.72,490.32
2018,9,6,17,15,598.5,53.0,2.0,24.0,199.5,541.7,428.43
2018,9,6,17,30,536.0,46.0,1.7,22.9,148.0,462.37,365.9
2018,9,6,17,45,434.5,38.0,1.4,21.8,103.5,361.14,281.8
2018,9,6,18,0,333.0,30.0,1.1,20.7,59.0,268.85,186.43
2018,9,6,18,15,190.0,18.0,1.1,20.05,32.0,115.72,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.45,13.45,15.0,7.87,0.0
2018,9,7,6,0,214.0,20.0,1.6,14.0,30.0,16.6,0.0
2018,9,7,6,15,356.5,29.5,1.65,14.7,71.5,24.48,14.22
2018,9,7,6,30,499.0,39.0,1.7,15.4,113.0,32.6,22.72
2018,9,7,6,45,381.0,39.0,1.75,16.15,109.0,31.42,22.1
2018,9,7,7,0,263.0,39.0,1.8,16.9,105.0,29.92,20.92
2018,9,7,7,15,131.5,56.0,1.75,17.9,89.0,41.68,31.27
2018,9,7,7,30,0.0,73.0,1.7,18.9,73.0,55.7,43.39
2018,9,7,7,45,0.0,96.5,1.65,19.95,96.5,72.5,57.64
2018,9,7,8,0,0.0,120.0,1.6,21.0,120.0,88.98,71.31
2018,9,7,8,15,9.0,154.0,1.6,22.0,159.0,112.08,90.3
2018,9,7,8,30,18.0,188.0,1.6,23.0,198.0,134.57,108.36
2018,9,7,8,45,83.0,224.0,1.6,23.95,274.0,160.34,120.34
2018,9,7,9,0,148.0,260.0,1.6,24.9,350.0,198.36,145.48
2018,9,7,9,15,460.0,196.0,1.65,25.85,502.0,236.5,161.93
2018,9,7,9,30,772.0,132.0,1.7,26.8,654.0,319.77,217.41
2018,9,7,9,45,852.0,109.5,1.7,27.75,713.5,382.67,267.34
2018,9,7,10,0,932.0,87.0,1.7,28.7,773.0,454.61,323.75
2018,9,7,10,15,939.5,88.0,1.75,29.5,802.0,516.48,372.76
2018,9,7,10,30,947.0,89.0,1.8,30.3,831.0,577.33,419.16
2018,9,7,10,45,952.0,89.5,1.85,31.1,852.5,635.04,461.58
2018,9,7,11,0,957.0,90.0,1.9,31.9,874.0,690.92,501.14
2018,9,7,11,15,960.5,90.0,2.0,32.5,888.0,743.28,537.72
2018,9,7,11,30,964.0,90.0,2.1,33.1,902.0,793.17,571.56
2018,9,7,11,45,967.0,90.0,2.15,33.7,909.0,840.01,600.36
2018,9,7,12,0,970.0,90.0,2.2,34.3,916.0,883.91,626.93
2018,9,7,12,15,968.5,91.0,2.25,34.7,913.5,921.83,649.98
2018,9,7,12,30,967.0,92.0,2.3,35.1,911.0,956.17,670.69
2018,9,7,12,45,963.5,92.0,2.4,35.55,899.5,983.94,687.62
2018,9,7,13,0,960.0,92.0,2.5,36.0,888.0,1007.74,702.16
2018,9,7,13,15,956.5,91.0,2.6,35.9,869.5,1026.42,715.27
2018,9,7,13,30,953.0,90.0,2.7,35.8,851.0,1040.95,726.01
2018,9,7,13,45,947.0,89.5,2.8,35.7,825.0,1049.36,733.18
2018,9,7,14,0,941.0,89.0,2.9,35.6,799.0,1053.54,737.96
2018,9,7,14,15,932.5,87.5,3.0,35.2,765.5,1049.87,738.96
2018,9,7,14,30,924.0,86.0,3.1,34.8,732.0,1042.02,737.55
2018,9,7,14,45,913.0,84.0,3.2,34.45,692.5,1027.01,731.57
2018,9,7,15,0,902.0,82.0,3.3,34.1,653.0,1008.09,723.18
2018,9,7,15,15,886.5,79.5,3.3,34.1,608.0,980.41,707.37
2018,9,7,15,30,871.0,77.0,3.3,34.1,563.0,949.34,689.35
2018,9,7,15,45,849.5,74.0,3.35,32.75,513.0,908.85,668.98
2018,9,7,16,0,828.0,71.0,3.4,31.4,463.0,876.2,653.29
2018,9,7,16,15,798.5,68.0,3.35,30.4,410.5,823.24,621.47
2018,9,7,16,30,769.0,65.0,3.3,29.4,358.0,768.82,587.62
2018,9,7,16,45,727.5,61.0,3.2,28.35,305.0,702.21,543.44
2018,9,7,17,0,686.0,57.0,3.1,27.3,252.0,635.84,497.33
2018,9,7,17,15,624.0,50.5,2.9,26.0,200.0,552.11,435.71
2018,9,7,17,30,562.0,44.0,2.7,24.7,148.0,478.18,377.86
2018,9,7,17,45,458.5,36.0,2.5,23.35,102.5,374.54,291.6
2018,9,7,18,0,355.0,28.0,2.3,22.0,57.0,278.15,184.75
2018,9,7,18,15,203.0,17.0,2.3,21.15,31.0,121.9,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.3,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.45,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.5,14.5,7.47,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.0,29.0,15.78,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.7,69.5,23.27,12.94
2018,9,8,6,30,504.0,37.0,2.6,16.4,110.0,31.03,21.2
2018,9,8,6,45,577.5,43.0,2.65,17.1,159.5,39.21,28.8
2018,9,8,7,0,651.0,49.0,2.7,17.8,209.0,44.81,33.91
2018,9,8,7,15,697.5,53.5,2.7,18.6,261.5,48.97,37.55
2018,9,8,7,30,744.0,58.0,2.7,19.4,314.0,53.15,41.05
2018,9,8,7,45,775.5,61.0,2.7,20.2,366.0,55.96,43.27
2018,9,8,8,0,807.0,64.0,2.7,21.0,418.0,58.78,45.42
2018,9,8,8,15,829.5,67.0,2.75,21.75,467.5,68.35,53.32
2018,9,8,8,30,852.0,70.0,2.8,22.5,517.0,71.51,55.66
2018,9,8,8,45,868.0,72.0,2.8,23.25,562.5,131.73,71.63
2018,9,8,9,0,884.0,74.0,2.8,24.0,608.0,195.01,112.78
2018,9,8,9,15,892.0,78.0,2.85,24.7,648.5,259.43,164.4
2018,9,8,9,30,900.0,82.0,2.9,25.4,689.0,324.03,219.4
2018,9,8,9,45,904.0,86.0,2.95,26.15,722.5,387.2,273.58
2018,9,8,10,0,908.0,90.0,3.0,26.9,756.0,449.55,325.92
2018,9,8,10,15,915.0,92.0,3.05,27.45,785.0,510.65,375.85
2018,9,8,10,30,922.0,94.0,3.1,28.0,814.0,570.75,423.29
2018,9,8,10,45,927.5,94.5,3.1,28.55,835.5,627.46,466.52
2018,9,8,11,0,933.0,95.0,3.1,29.1,857.0,682.46,507.01
2018,9,8,11,15,936.0,96.0,3.15,29.55,871.0,734.25,544.36
2018,9,8,11,30,939.0,97.0,3.2,30.0,885.0,783.63,579.04
2018,9,8,11,45,939.5,97.5,3.25,30.5,890.0,828.0,607.58
2018,9,8,12,0,940.0,98.0,3.3,31.0,895.0,869.34,633.77
2018,9,8,12,15,942.0,96.5,3.4,31.4,893.0,906.82,657.76
2018,9,8,12,30,944.0,95.0,3.5,31.8,891.0,940.94,679.48
2018,9,8,12,45,945.0,92.5,3.55,32.25,881.0,969.59,697.17
2018,9,8,13,0,946.0,90.0,3.6,32.7,871.0,994.47,712.44
2018,9,8,13,15,942.0,89.5,3.7,32.65,852.5,1012.77,725.38
2018,9,8,13,30,938.0,89.0,3.8,32.6,834.0,1026.97,735.89
2018,9,8,13,45,932.0,88.0,3.85,32.55,808.0,1034.51,741.99
2018,9,8,14,0,926.0,87.0,3.9,32.5,782.0,1037.87,745.63
2018,9,8,14,15,917.5,86.0,3.95,32.25,749.5,1034.56,745.79
2018,9,8,14,30,909.0,85.0,4.0,32.0,717.0,1027.17,743.51
2018,9,8,14,45,897.5,83.0,4.1,31.7,677.5,1011.58,736.52
2018,9,8,15,0,886.0,81.0,4.2,31.4,638.0,992.17,727.08
2018,9,8,15,15,870.5,78.5,4.2,31.4,593.5,964.57,710.78
2018,9,8,15,30,855.0,76.0,4.2,31.4,549.0,933.64,692.23
2018,9,8,15,45,835.0,73.5,4.2,30.45,501.0,895.43,671.17
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,865.08,655.08
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,813.96,623.15
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,761.3,589.2
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,694.89,544.02
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,628.76,496.93
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,550.05,437.75
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,470.21,374.05
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,360.65,281.57
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,256.33,159.79
2018,9,8,18,15,173.0,16.0,2.85,20.5,28.0,105.08,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.7,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,18.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
