Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,7.87,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,19.04,2.62
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,32.9,22.33
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,41.19,30.56
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,49.52,38.3
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,54.81,43.13
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,60.15,47.79
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,63.74,50.78
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,67.35,53.68
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,75.82,60.67
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,98.94,62.78
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,159.17,92.46
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,222.06,137.89
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,285.63,189.94
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,350.41,244.36
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,414.04,297.46
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,477.49,348.84
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,537.4,396.36
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,596.39,441.52
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,652.27,483.14
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,706.45,522.21
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,757.01,558.26
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,805.15,591.56
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,848.11,619.26
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,888.07,644.82
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,923.13,667.28
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,954.73,687.49
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,979.93,703.99
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,1001.3,718.17
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,1016.3,728.47
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,1027.28,736.41
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,1031.16,740.03
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,1045.12,750.31
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,1035.62,745.91
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,1022.07,739.24
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,999.47,727.2
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,973.21,712.81
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,939.08,692.36
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,901.92,669.72
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,859.73,645.57
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,809.57,615.13
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,745.28,572.79
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,680.76,528.74
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,598.21,469.18
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,517.95,408.52
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,413.44,326.5
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,315.47,243.66
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,196.74,106.13
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,55.28,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,7.87,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,19.82,1.02
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,31.39,20.66
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,39.38,28.55
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,47.44,35.9
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,52.47,40.4
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,57.55,44.73
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,61.62,48.05
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,65.66,51.25
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,74.02,58.05
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,99.64,60.89
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,160.98,91.46
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,224.82,137.61
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,288.89,189.87
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,354.22,244.58
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,420.03,299.04
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,483.69,350.31
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,544.35,397.92
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,604.02,443.01
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,661.36,484.79
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,716.95,523.88
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,767.79,558.56
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,816.18,589.87
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,860.37,616.52
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,901.5,640.88
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,937.11,662.92
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,969.19,682.72
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,995.27,698.29
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,1017.45,711.51
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,1032.58,721.65
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,1043.57,729.47
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,1047.94,733.28
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,1048.15,734.76
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,1041.2,732.09
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,1030.25,727.15
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,1023.12,724.76
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,998.89,711.71
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,965.15,692.43
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,928.28,671.01
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,881.28,643.79
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,832.08,614.44
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,768.96,574.21
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,711.91,536.69
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,631.29,480.34
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,552.8,422.76
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,448.51,345.0
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,350.78,264.27
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,215.46,93.47
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,68.52,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,7.08,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,18.17,0.0
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,28.98,18.35
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,36.28,25.6
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,43.66,32.32
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,48.83,36.93
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,54.03,41.37
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,62.62,48.58
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,66.66,51.74
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,69.35,53.63
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,96.71,56.99
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,158.33,88.27
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,222.25,134.47
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,286.33,186.43
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,353.77,242.1
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,415.93,293.25
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,477.74,342.48
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,537.62,388.93
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,596.5,432.8
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,652.91,473.43
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,707.61,511.42
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,757.7,546.38
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,805.33,578.23
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,848.25,605.12
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,888.15,629.88
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,921.02,650.74
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,950.23,669.35
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,974.28,685.28
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,994.43,698.93
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,1009.03,709.25
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,1019.63,717.29
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,1022.6,720.93
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,1021.51,722.28
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,1026.6,728.16
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,1013.9,722.95
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,993.2,712.85
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,968.86,700.45
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,933.94,679.84
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,896.04,657.1
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,847.6,629.76
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,803.48,604.47
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,739.98,563.74
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,676.28,521.17
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,594.93,463.51
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,515.97,404.45
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,411.8,322.63
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,314.63,238.4
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,184.38,52.79
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,47.05,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,7.08,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,17.52,0.0
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,30.5,19.82
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,33.34,23.51
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,36.18,26.39
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,42.64,32.21
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,51.74,40.16
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,66.79,53.12
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,81.6,65.59
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,98.54,79.57
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,116.14,89.41
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,138.31,102.63
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,179.33,130.2
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,242.58,168.79
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,348.14,243.58
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,412.22,294.98
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,480.36,348.47
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,540.36,395.03
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,599.48,439.16
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,655.51,479.77
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,709.86,517.84
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,760.45,552.99
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,808.69,585.05
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,852.77,612.91
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,893.93,638.7
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,929.54,661.9
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,961.77,682.99
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,989.01,701.01
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,1012.49,716.8
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,1026.85,727.78
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,1037.1,736.42
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,1039.19,740.14
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,1037.14,741.46
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,1028.27,738.66
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,1015.42,733.47
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,1007.66,731.84
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,982.99,719.21
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,949.4,699.21
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,912.76,677.02
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,864.85,649.28
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,814.84,619.23
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,757.68,582.32
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,694.42,539.4
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,612.36,480.39
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,532.73,419.99
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,425.8,335.1
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,325.85,246.09
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,187.02,12.56
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,47.43,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,7.08,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,18.23,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,28.99,18.3
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,36.26,25.92
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,43.67,32.85
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,48.08,36.91
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,52.59,40.85
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,61.14,48.17
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,65.28,51.51
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,68.03,53.57
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,99.62,58.58
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,161.26,91.97
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,225.17,140.07
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,292.45,196.36
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,356.34,251.3
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,419.6,305.15
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,482.74,357.24
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,543.22,405.76
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,602.77,451.76
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,659.14,493.92
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,713.77,533.38
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,764.63,569.11
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,813.05,601.0
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,855.91,627.73
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,895.64,652.09
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,930.57,675.03
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,961.98,695.71
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,988.4,712.98
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,1010.96,727.89
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,1026.09,739.32
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,1037.09,748.34
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,1040.94,752.74
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,1040.62,754.7
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,1033.06,752.78
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,1021.49,748.42
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,1001.36,738.19
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,977.59,725.6
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,956.38,713.55
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,919.85,691.01
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,874.01,663.72
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,826.01,634.15
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,764.83,593.47
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,702.95,550.63
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,627.22,495.19
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,548.26,434.26
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,441.44,348.58
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,341.9,256.41
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,194.34,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,52.11,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,7.08,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,17.46,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,27.52,17.05
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,34.16,24.23
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,40.99,30.67
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,49.42,38.26
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,54.43,42.62
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,57.61,45.23
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,60.82,47.76
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,63.79,49.92
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,98.97,55.87
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,167.91,94.27
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,232.76,141.68
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,298.4,194.55
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,364.65,248.26
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,429.33,299.74
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,493.58,348.72
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,555.61,395.01
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,616.56,438.61
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,674.78,478.09
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,731.11,514.66
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,782.95,548.67
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,832.18,578.73
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,876.52,604.96
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,917.66,629.08
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,953.31,651.31
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,985.27,671.43
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,1010.06,686.55
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,1030.77,699.45
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,1044.28,710.72
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,1053.54,719.63
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,1057.04,725.23
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,1056.34,728.42
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,1047.85,727.72
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,1035.33,724.59
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,1014.26,715.48
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,1002.01,711.85
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,967.89,692.42
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,930.67,670.96
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,879.22,644.34
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,825.81,614.93
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,758.15,573.22
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,696.89,533.77
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,611.54,474.23
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,528.95,412.81
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,416.09,324.24
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,311.33,226.76
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,166.76,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,4.72,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,5.51,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,16.14,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,26.59,16.0
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,32.47,22.64
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,38.36,28.23
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,50.17,38.79
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,67.16,53.64
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,79.63,64.23
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,91.99,74.48
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,91.81,73.73
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,112.68,78.28
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,156.26,97.59
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,229.05,144.23
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,291.09,193.36
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,361.49,250.24
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,424.5,302.12
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,487.16,351.98
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,547.94,398.75
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,607.56,442.81
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,663.96,482.96
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,718.5,520.4
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,769.17,553.85
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,817.29,583.27
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,860.48,608.34
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,900.56,631.13
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,935.25,652.22
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,966.33,671.11
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,990.76,686.0
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,1011.24,698.64
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,1025.69,708.39
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,1036.04,715.88
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,1039.26,720.15
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,1038.37,722.13
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,1029.18,718.99
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,1016.05,713.61
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,1007.25,711.79
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,981.74,699.44
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,947.35,679.77
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,909.95,657.98
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,860.35,631.41
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,808.77,602.24
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,743.22,561.39
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,684.29,523.1
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,599.61,463.23
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,517.7,401.83
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,406.56,314.33
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,303.36,213.98
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,131.79,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,4.72,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,14.8,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,24.66,14.13
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,30.34,20.67
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,38.63,28.35
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,55.34,43.2
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,72.18,57.88
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,83.42,67.39
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,92.13,74.5
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,103.2,83.35
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,112.74,86.48
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,139.77,106.01
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,174.61,131.18
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,215.27,159.46
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,266.05,195.92
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,331.33,241.89
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,417.18,303.13
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,495.35,358.86
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,580.82,418.77
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,625.65,448.73
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,664.61,473.76
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,723.73,512.75
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,779.53,548.56
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,838.76,584.46
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,887.24,612.15
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,918.47,629.0
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,945.97,643.7
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,964.65,653.14
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,993.18,668.5
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,971.71,655.9
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,954.25,646.36
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,902.21,616.27
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,835.29,576.57
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,856.57,592.34
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,865.42,599.16
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,839.05,584.68
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,809.75,568.67
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,747.23,530.83
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,695.79,499.64
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,616.51,453.45
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,538.65,403.94
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,471.93,359.19
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,386.03,298.38
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,321.66,250.53
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,259.88,202.13
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,193.19,147.52
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,130.65,85.96
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,48.48,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,3.93,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,15.34,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,25.93,14.83
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,28.83,19.34
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,29.87,20.7
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,36.02,26.29
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,43.83,33.18
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,59.54,46.83
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,74.67,59.71
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,83.1,66.5
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,91.95,70.11
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,116.86,89.05
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,142.47,108.14
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,183.55,138.64
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,230.11,173.19
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,267.23,200.42
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,306.62,229.23
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,392.15,291.72
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,498.65,368.51
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,549.68,404.3
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,601.99,440.44
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,674.91,491.21
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,748.55,541.35
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,806.51,580.16
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,871.71,620.63
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,884.16,627.85
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,898.65,637.0
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,917.08,648.72
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,931.86,658.19
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,954.65,673.52
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,983.64,692.75
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,945.9,670.47
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,894.82,640.07
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,900.26,647.1
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,901.42,651.01
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,859.38,626.77
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,814.61,600.54
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,800.5,593.04
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,782.46,582.58
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,756.47,571.74
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,727.5,557.92
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,651.59,507.26
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,576.77,454.97
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,511.38,406.94
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,447.42,356.58
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,341.39,268.34
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,239.65,156.45
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,93.52,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,7.47,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,12.4,3.97
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,18.19,10.13
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,22.87,14.57
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,22.09,14.03
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,21.33,13.39
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,19.04,11.33
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,16.76,9.25
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,32.49,23.08
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,48.31,35.0
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,78.94,60.19
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,108.72,84.24
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,129.12,100.17
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,150.46,116.75
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,150.16,116.04
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,149.39,115.01
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,170.23,131.21
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,190.35,146.91
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,201.94,155.48
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,204.09,156.53
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,288.17,222.05
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,369.99,284.56
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,533.78,410.25
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,699.7,533.02
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,829.84,628.59
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,937.54,702.07
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,959.36,716.2
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,977.32,728.49
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,990.72,738.52
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,1000.22,746.15
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,1015.83,758.23
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,1013.86,758.69
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,1004.35,755.29
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,990.97,749.42
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,967.84,736.63
2018,9,28,15,0,794.0,91.0,4.1,23.0,514.0,941.21,721.4
2018,9,28,15,15,771.0,88.0,4.1,23.0,469.0,904.6,697.95
2018,9,28,15,30,748.0,85.0,4.1,23.0,424.0,865.22,672.28
2018,9,28,15,45,719.5,80.0,4.15,21.85,376.5,815.74,641.91
2018,9,28,16,0,691.0,75.0,4.2,20.7,329.0,771.08,613.94
2018,9,28,16,15,650.0,69.0,4.1,19.95,279.5,706.54,568.22
2018,9,28,16,30,609.0,63.0,4.0,19.2,230.0,642.09,520.58
2018,9,28,16,45,544.5,56.0,3.9,18.45,181.5,557.68,454.85
2018,9,28,17,0,480.0,49.0,3.8,17.7,133.0,476.19,387.91
2018,9,28,17,15,372.0,38.5,3.6,17.1,90.5,362.75,290.28
2018,9,28,17,30,264.0,28.0,3.4,16.5,48.0,251.47,154.15
2018,9,28,17,45,140.5,15.5,3.2,15.9,25.0,101.0,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
