Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.05,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.5,17.0,11.02,0.0
2018,10,19,6,45,195.0,26.0,0.85,15.9,44.0,19.82,6.67
2018,10,19,7,0,271.0,38.0,0.8,16.3,71.0,28.99,19.03
2018,10,19,7,15,400.0,48.0,0.85,17.1,121.5,38.99,28.38
2018,10,19,7,30,529.0,58.0,0.9,17.9,172.0,47.32,35.97
2018,10,19,7,45,589.0,63.0,0.9,18.65,219.5,51.23,39.49
2018,10,19,8,0,649.0,68.0,0.9,19.4,267.0,55.26,42.93
2018,10,19,8,15,699.0,71.5,0.95,20.3,316.5,72.84,45.21
2018,10,19,8,30,749.0,75.0,1.0,21.2,366.0,134.5,76.1
2018,10,19,8,45,773.5,79.0,1.05,22.05,409.0,194.14,118.95
2018,10,19,9,0,798.0,83.0,1.1,22.9,452.0,256.55,169.88
2018,10,19,9,15,816.0,85.5,1.2,23.95,490.0,318.27,222.2
2018,10,19,9,30,834.0,88.0,1.3,25.0,528.0,381.33,275.14
2018,10,19,9,45,846.5,90.0,1.4,26.05,560.0,442.7,325.5
2018,10,19,10,0,859.0,92.0,1.5,27.1,592.0,504.16,374.12
2018,10,19,10,15,868.0,93.5,1.5,27.65,617.0,563.09,419.4
2018,10,19,10,30,877.0,95.0,1.5,28.2,642.0,617.35,459.77
2018,10,19,10,45,882.5,96.5,1.55,28.8,660.0,670.89,498.39
2018,10,19,11,0,888.0,98.0,1.6,29.4,678.0,722.67,534.57
2018,10,19,11,15,891.5,98.5,1.55,29.8,688.0,770.0,565.77
2018,10,19,11,30,895.0,99.0,1.5,30.2,698.0,814.9,593.32
2018,10,19,11,45,895.5,99.0,1.45,30.55,700.0,854.2,616.9
2018,10,19,12,0,896.0,99.0,1.4,30.9,702.0,890.46,638.25
2018,10,19,12,15,892.0,99.5,1.35,31.1,695.5,920.04,655.55
2018,10,19,12,30,888.0,100.0,1.3,31.3,689.0,946.05,670.56
2018,10,19,12,45,881.0,100.5,1.25,31.5,674.5,965.56,681.53
2018,10,19,13,0,874.0,101.0,1.2,31.7,660.0,993.72,697.89
2018,10,19,13,15,866.0,100.0,1.2,31.65,638.5,1003.18,704.27
2018,10,19,13,30,858.0,99.0,1.2,31.6,617.0,1008.62,708.59
2018,10,19,13,45,847.0,96.5,1.15,31.6,588.0,1005.21,706.69
2018,10,19,14,0,836.0,94.0,1.1,31.6,559.0,997.82,702.6
2018,10,19,14,15,820.5,91.5,1.1,31.45,523.5,981.96,694.79
2018,10,19,14,30,805.0,89.0,1.1,31.3,488.0,962.39,684.81
2018,10,19,14,45,783.0,86.0,1.1,31.15,447.5,932.12,668.08
2018,10,19,15,0,761.0,83.0,1.1,31.0,407.0,898.64,649.17
2018,10,19,15,15,730.0,78.5,1.1,31.0,362.0,858.82,625.35
2018,10,19,15,30,699.0,74.0,1.1,31.0,317.0,810.19,595.06
2018,10,19,15,45,654.5,68.5,1.0,29.95,269.5,745.9,554.28
2018,10,19,16,0,610.0,63.0,0.9,28.9,222.0,681.15,511.24
2018,10,19,16,15,543.0,55.5,0.95,27.5,175.0,594.13,451.96
2018,10,19,16,30,476.0,48.0,1.0,26.1,128.0,509.29,389.84
2018,10,19,16,45,367.5,37.5,1.0,24.65,87.0,391.01,296.27
2018,10,19,17,0,259.0,27.0,1.0,23.2,46.0,270.85,148.62
2018,10,19,17,15,137.5,15.0,1.0,22.5,24.0,110.14,0.0
2018,10,19,17,30,16.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,19,17,45,8.0,1.5,1.05,21.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.15,14.4,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,15.0,16.0,10.23,0.0
2018,10,20,6,45,183.5,24.5,1.1,15.55,41.0,18.69,4.88
2018,10,20,7,0,256.0,36.0,1.1,16.1,66.0,27.47,17.65
2018,10,20,7,15,401.0,44.5,1.25,17.0,117.5,36.21,25.93
2018,10,20,7,30,546.0,53.0,1.4,17.9,169.0,43.59,32.67
2018,10,20,7,45,387.0,72.5,1.55,18.75,165.0,54.07,41.93
2018,10,20,8,0,228.0,92.0,1.7,19.6,161.0,66.47,52.65
2018,10,20,8,15,338.0,102.5,1.6,20.55,223.0,81.49,57.2
2018,10,20,8,30,448.0,113.0,1.5,21.5,285.0,127.14,81.69
2018,10,20,8,45,520.0,116.5,1.4,22.45,338.5,175.91,115.32
2018,10,20,9,0,592.0,120.0,1.3,23.4,392.0,237.08,162.48
2018,10,20,9,15,642.5,120.0,1.3,24.55,437.5,294.67,209.06
2018,10,20,9,30,693.0,120.0,1.3,25.7,483.0,357.8,259.85
2018,10,20,9,45,738.0,116.0,1.3,26.85,523.5,420.27,309.26
2018,10,20,10,0,783.0,112.0,1.3,28.0,564.0,487.04,360.28
2018,10,20,10,15,837.0,100.5,1.25,28.8,602.5,554.03,410.03
2018,10,20,10,30,891.0,89.0,1.2,29.6,641.0,620.67,457.85
2018,10,20,10,45,897.5,90.0,1.1,30.4,659.0,674.91,494.64
2018,10,20,11,0,904.0,91.0,1.0,31.2,677.0,727.43,528.64
2018,10,20,11,15,907.5,91.0,1.05,31.55,687.0,774.77,559.81
2018,10,20,11,30,911.0,91.0,1.1,31.9,697.0,819.62,587.83
2018,10,20,11,45,912.0,91.5,1.15,32.2,699.5,860.26,613.06
2018,10,20,12,0,913.0,92.0,1.2,32.5,702.0,897.86,636.25
2018,10,20,12,15,910.0,92.0,1.35,32.6,695.5,928.15,656.78
2018,10,20,12,30,907.0,92.0,1.5,32.7,689.0,954.84,675.19
2018,10,20,12,45,901.5,91.5,1.6,32.75,674.5,974.91,689.07
2018,10,20,13,0,896.0,91.0,1.7,32.8,660.0,991.12,700.75
2018,10,20,13,15,888.5,90.0,1.75,32.7,638.5,1000.87,708.39
2018,10,20,13,30,881.0,89.0,1.8,32.6,617.0,1006.67,713.82
2018,10,20,13,45,870.5,87.0,1.9,32.5,588.0,1004.28,714.98
2018,10,20,14,0,860.0,85.0,2.0,32.4,559.0,1010.69,721.88
2018,10,20,14,15,845.0,82.5,2.0,32.1,523.5,995.26,714.42
2018,10,20,14,30,830.0,80.0,2.0,31.8,488.0,976.07,704.81
2018,10,20,14,45,809.0,77.5,2.0,31.5,447.5,947.26,688.98
2018,10,20,15,0,788.0,75.0,2.0,31.2,407.0,915.22,670.85
2018,10,20,15,15,757.5,71.5,2.0,31.2,362.0,869.6,642.5
2018,10,20,15,30,727.0,68.0,2.0,31.2,317.0,821.65,611.84
2018,10,20,15,45,683.5,63.0,1.9,30.0,269.5,765.11,576.08
2018,10,20,16,0,640.0,58.0,1.8,28.8,222.0,701.39,533.28
2018,10,20,16,15,572.5,51.0,1.6,27.2,174.5,613.91,470.87
2018,10,20,16,30,505.0,44.0,1.4,25.6,127.0,528.8,406.25
2018,10,20,16,45,391.5,35.0,1.2,24.05,86.0,407.63,307.94
2018,10,20,17,0,278.0,26.0,1.0,22.5,45.0,281.29,132.44
2018,10,20,17,15,147.5,14.5,1.0,21.6,23.5,116.84,0.0
2018,10,20,17,30,17.0,3.0,1.0,20.7,2.0,0.0,0.0
2018,10,20,17,45,8.5,1.5,0.95,19.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,6.0,0.75,11.95,7.0,0.0,0.0
2018,10,21,6,30,104.0,12.0,0.8,12.3,14.0,9.44,0.0
2018,10,21,6,45,117.5,12.5,0.85,12.6,21.0,9.9,0.0
2018,10,21,7,0,131.0,13.0,0.9,12.9,28.0,10.2,3.08
2018,10,21,7,15,65.5,15.0,0.95,13.45,22.5,11.32,4.37
2018,10,21,7,30,0.0,17.0,1.0,14.0,17.0,12.91,5.91
2018,10,21,7,45,0.0,25.5,1.1,14.55,25.5,19.41,11.79
2018,10,21,8,0,0.0,34.0,1.2,15.1,34.0,25.93,17.62
2018,10,21,8,15,0.0,59.0,1.2,16.05,59.0,45.19,32.95
2018,10,21,8,30,0.0,84.0,1.2,17.0,84.0,63.98,48.55
2018,10,21,8,45,5.5,119.0,1.2,17.9,121.5,90.63,70.15
2018,10,21,9,0,11.0,154.0,1.2,18.8,159.0,118.56,92.38
2018,10,21,9,15,9.0,158.0,1.15,19.6,162.5,122.87,95.44
2018,10,21,9,30,7.0,162.0,1.1,20.4,166.0,126.72,98.12
2018,10,21,9,45,12.0,179.0,1.05,21.2,186.0,143.24,110.79
2018,10,21,10,0,17.0,196.0,1.0,22.0,206.0,160.66,124.03
2018,10,21,10,15,54.0,230.0,1.0,22.75,263.0,217.34,167.95
2018,10,21,10,30,91.0,264.0,1.0,23.5,320.0,274.38,211.27
2018,10,21,10,45,248.0,250.0,0.95,24.25,408.5,394.32,302.07
2018,10,21,11,0,405.0,236.0,0.9,25.0,497.0,522.17,394.88
2018,10,21,11,15,631.5,173.0,0.95,25.55,587.0,663.4,495.94
2018,10,21,11,30,858.0,110.0,1.0,26.1,677.0,806.52,593.14
2018,10,21,11,45,877.5,104.0,1.1,26.6,685.0,854.54,622.84
2018,10,21,12,0,897.0,98.0,1.2,27.1,693.0,890.82,645.88
2018,10,21,12,15,892.5,99.0,1.25,27.65,686.5,920.38,663.82
2018,10,21,12,30,888.0,100.0,1.3,28.2,680.0,946.36,679.55
2018,10,21,12,45,879.5,100.5,1.4,28.75,665.0,976.27,698.56
2018,10,21,13,0,871.0,101.0,1.5,29.3,650.0,990.85,707.95
2018,10,21,13,15,863.5,99.0,1.65,29.4,628.0,999.43,715.84
2018,10,21,13,30,856.0,97.0,1.8,29.5,606.0,1003.99,721.37
2018,10,21,13,45,845.0,95.5,1.95,29.6,577.5,1001.66,722.64
2018,10,21,14,0,834.0,94.0,2.1,29.7,549.0,995.39,721.49
2018,10,21,14,15,818.5,91.0,2.2,29.4,514.0,978.83,714.34
2018,10,21,14,30,803.0,88.0,2.3,29.1,479.0,958.57,704.79
2018,10,21,14,45,781.0,85.0,2.4,28.75,438.5,928.24,688.54
2018,10,21,15,0,759.0,82.0,2.5,28.4,398.0,894.73,669.79
2018,10,21,15,15,726.5,77.5,2.5,28.4,353.0,853.63,643.57
2018,10,21,15,30,694.0,73.0,2.5,28.4,308.0,803.64,610.46
2018,10,21,15,45,648.5,67.5,2.55,26.95,261.0,738.57,569.07
2018,10,21,16,0,603.0,62.0,2.6,25.5,214.0,673.11,524.79
2018,10,21,16,15,532.5,54.0,2.3,24.1,167.0,582.68,457.27
2018,10,21,16,30,462.0,46.0,2.0,22.7,120.0,494.78,387.87
2018,10,21,16,45,339.5,35.5,1.75,21.3,79.5,366.16,280.33
2018,10,21,17,0,217.0,25.0,1.5,19.9,39.0,231.12,84.95
2018,10,21,17,15,108.5,12.5,1.4,19.05,19.5,87.36,0.0
2018,10,21,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,45.5,5.0,1.2,11.7,6.0,0.0,0.0
2018,10,22,6,30,91.0,10.0,1.4,12.2,12.0,7.87,0.0
2018,10,22,6,45,112.5,12.0,1.65,12.75,20.5,9.5,0.0
2018,10,22,7,0,134.0,14.0,1.9,13.3,29.0,10.99,3.66
2018,10,22,7,15,67.0,17.5,1.95,13.75,25.0,13.14,5.93
2018,10,22,7,30,0.0,21.0,2.0,14.2,21.0,15.97,8.6
2018,10,22,7,45,0.0,27.5,2.05,14.6,27.5,20.94,13.12
2018,10,22,8,0,0.0,34.0,2.1,15.0,34.0,25.93,17.6
2018,10,22,8,15,0.0,53.0,2.1,15.6,53.0,40.56,29.05
2018,10,22,8,30,0.0,72.0,2.1,16.2,72.0,55.26,41.36
2018,10,22,8,45,0.0,98.5,2.05,16.8,98.5,74.93,57.66
2018,10,22,9,0,0.0,125.0,2.0,17.4,125.0,94.93,73.96
2018,10,22,9,15,0.0,133.0,2.0,18.0,133.0,101.58,79.05
2018,10,22,9,30,0.0,141.0,2.0,18.6,141.0,108.25,84.13
2018,10,22,9,45,8.0,167.5,2.0,19.25,172.0,132.7,103.51
2018,10,22,10,0,16.0,194.0,2.0,19.9,203.0,158.72,123.97
2018,10,22,10,15,56.0,231.5,2.05,20.45,265.5,220.02,172.43
2018,10,22,10,30,96.0,269.0,2.1,21.0,328.0,282.22,220.88
2018,10,22,10,45,252.5,254.5,2.1,21.55,415.0,401.95,314.11
2018,10,22,11,0,409.0,240.0,2.1,22.1,502.0,529.1,410.13
2018,10,22,11,15,658.5,165.5,2.2,22.55,594.5,676.78,520.71
2018,10,22,11,30,908.0,91.0,2.3,23.0,687.0,817.98,621.08
2018,10,22,11,45,909.0,91.0,2.35,23.45,689.0,857.82,646.24
2018,10,22,12,0,910.0,91.0,2.4,23.9,691.0,894.62,670.07
2018,10,22,12,15,908.0,91.0,2.45,24.1,685.0,925.53,690.55
2018,10,22,12,30,906.0,91.0,2.5,24.3,679.0,952.94,708.75
2018,10,22,12,45,901.5,90.0,2.6,24.45,664.5,973.21,722.94
2018,10,22,13,0,897.0,89.0,2.7,24.6,650.0,989.65,734.79
2018,10,22,13,15,889.5,88.0,2.8,24.5,628.5,999.27,743.06
2018,10,22,13,30,882.0,87.0,2.9,24.4,607.0,1004.95,748.95
2018,10,22,13,45,870.5,85.5,2.95,24.3,578.0,1002.06,748.92
2018,10,22,14,0,859.0,84.0,3.0,24.2,549.0,1007.92,754.97
2018,10,22,14,15,843.0,81.5,3.05,23.75,513.5,991.38,747.11
2018,10,22,14,30,827.0,79.0,3.1,23.3,478.0,971.12,736.89
2018,10,22,14,45,803.5,76.0,3.15,22.85,436.5,939.11,718.48
2018,10,22,15,0,780.0,73.0,3.2,22.4,395.0,903.97,697.57
2018,10,22,15,15,748.0,70.0,3.2,22.4,350.5,857.66,666.66
2018,10,22,15,30,716.0,67.0,3.2,22.4,306.0,809.08,633.27
2018,10,22,15,45,670.0,62.0,3.2,21.0,258.5,750.73,594.65
2018,10,22,16,0,624.0,57.0,3.2,19.6,211.0,685.19,548.25
2018,10,22,16,15,552.5,50.0,3.1,18.7,164.5,594.83,478.49
2018,10,22,16,30,481.0,43.0,3.0,17.8,118.0,507.12,406.71
2018,10,22,16,45,355.5,33.0,2.85,16.9,77.5,376.49,292.31
2018,10,22,17,0,230.0,23.0,2.7,16.0,37.0,237.09,53.51
2018,10,22,17,15,115.0,11.5,2.55,15.4,18.5,91.19,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,6,15,5.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,10,23,6,30,11.0,4.0,1.2,11.9,4.0,3.15,0.0
2018,10,23,6,45,5.5,12.5,1.35,12.45,12.5,9.83,0.0
2018,10,23,7,0,0.0,21.0,1.5,13.0,21.0,16.0,7.85
2018,10,23,7,15,89.5,35.5,1.55,13.45,53.5,26.87,18.01
2018,10,23,7,30,179.0,50.0,1.6,13.9,86.0,36.81,27.15
2018,10,23,7,45,111.0,59.0,1.65,14.4,83.5,43.44,33.21
2018,10,23,8,0,43.0,68.0,1.7,14.9,81.0,51.65,40.54
2018,10,23,8,15,76.0,104.0,1.75,15.3,131.0,77.45,58.98
2018,10,23,8,30,109.0,140.0,1.8,15.7,181.0,112.79,85.26
2018,10,23,8,45,234.0,152.5,1.8,16.15,253.0,154.47,113.45
2018,10,23,9,0,359.0,165.0,1.8,16.6,325.0,212.72,156.82
2018,10,23,9,15,485.0,152.0,1.9,17.0,388.0,271.98,203.14
2018,10,23,9,30,611.0,139.0,2.0,17.4,451.0,346.92,263.42
2018,10,23,9,45,452.5,183.0,2.1,17.85,422.0,354.46,275.17
2018,10,23,10,0,294.0,227.0,2.2,18.3,393.0,339.72,266.82
2018,10,23,10,15,265.0,248.0,2.3,18.5,402.5,364.66,287.47
2018,10,23,10,30,236.0,269.0,2.4,18.7,412.0,375.83,296.69
2018,10,23,10,45,322.5,258.0,2.5,18.9,459.5,450.76,355.66
2018,10,23,11,0,409.0,247.0,2.6,19.1,507.0,535.88,421.2
2018,10,23,11,15,495.5,223.0,2.65,19.15,542.5,603.82,473.58
2018,10,23,11,30,582.0,199.0,2.7,19.2,578.0,676.06,528.58
2018,10,23,11,45,667.0,171.0,2.8,19.25,606.5,755.96,588.4
2018,10,23,12,0,752.0,143.0,2.9,19.3,635.0,830.04,641.91
2018,10,23,12,15,575.5,190.5,2.9,19.2,565.0,750.59,583.85
2018,10,23,12,30,399.0,238.0,2.9,19.1,495.0,650.82,509.1
2018,10,23,12,45,367.0,244.5,2.9,19.0,477.0,620.71,488.13
2018,10,23,13,0,335.0,251.0,2.9,18.9,459.0,610.0,480.35
2018,10,23,13,15,505.0,196.0,2.85,19.1,497.5,751.37,588.06
2018,10,23,13,30,675.0,141.0,2.8,19.3,536.0,881.63,680.74
2018,10,23,13,45,743.5,115.5,2.7,19.5,531.0,929.82,712.79
2018,10,23,14,0,812.0,90.0,2.6,19.7,526.0,967.51,738.03
2018,10,23,14,15,765.0,95.0,2.45,19.85,484.5,928.65,710.75
2018,10,23,14,30,718.0,100.0,2.3,20.0,443.0,894.13,687.11
2018,10,23,14,45,638.5,104.0,2.15,20.1,389.5,815.95,632.83
2018,10,23,15,0,559.0,108.0,2.0,20.2,336.0,735.5,576.27
2018,10,23,15,15,577.5,94.0,2.0,20.2,306.0,728.92,573.38
2018,10,23,15,30,596.0,80.0,2.0,20.2,276.0,718.62,566.69
2018,10,23,15,45,617.0,67.0,1.85,19.9,242.5,708.08,558.58
2018,10,23,16,0,638.0,54.0,1.7,19.6,209.0,693.43,545.97
2018,10,23,16,15,570.0,47.5,1.5,18.5,163.0,606.57,479.51
2018,10,23,16,30,502.0,41.0,1.3,17.4,117.0,522.15,411.29
2018,10,23,16,45,373.0,31.5,1.1,16.35,76.5,388.88,294.82
2018,10,23,17,0,244.0,22.0,0.9,15.3,36.0,244.13,4.84
2018,10,23,17,15,122.0,11.0,0.95,14.7,18.0,95.76,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,6,15,25.5,4.0,0.9,11.5,4.5,0.0,0.0
2018,10,24,6,30,51.0,8.0,0.9,11.9,9.0,6.29,0.0
2018,10,24,6,45,156.0,22.0,0.85,12.3,36.0,16.73,0.0
2018,10,24,7,0,261.0,36.0,0.8,12.7,63.0,27.43,17.32
2018,10,24,7,15,391.0,43.0,1.0,13.45,108.0,35.13,25.21
2018,10,24,7,30,521.0,50.0,1.2,14.2,153.0,41.15,30.93
2018,10,24,7,45,577.5,56.5,1.4,14.95,199.0,46.33,35.69
2018,10,24,8,0,634.0,63.0,1.6,15.7,245.0,51.52,40.28
2018,10,24,8,15,700.0,62.5,1.6,16.45,295.0,75.6,45.47
2018,10,24,8,30,766.0,62.0,1.6,17.2,345.0,131.07,73.16
2018,10,24,8,45,791.0,65.0,1.6,17.9,387.0,190.67,117.95
2018,10,24,9,0,816.0,68.0,1.6,18.6,429.0,253.0,170.62
2018,10,24,9,15,832.0,70.0,1.65,19.35,465.5,314.22,224.42
2018,10,24,9,30,848.0,72.0,1.7,20.1,502.0,377.1,279.05
2018,10,24,9,45,858.5,74.5,1.7,20.85,533.0,437.3,330.15
2018,10,24,10,0,869.0,77.0,1.7,21.6,564.0,497.29,379.2
2018,10,24,10,15,877.0,77.5,1.75,22.15,587.5,553.55,424.2
2018,10,24,10,30,885.0,78.0,1.8,22.7,611.0,608.72,466.81
2018,10,24,10,45,889.5,79.5,1.9,23.25,628.0,661.34,506.45
2018,10,24,11,0,894.0,81.0,2.0,23.8,645.0,712.09,543.62
2018,10,24,11,15,895.5,81.5,2.1,24.15,653.5,757.47,575.39
2018,10,24,11,30,897.0,82.0,2.2,24.5,662.0,800.26,604.21
2018,10,24,11,45,896.5,82.0,2.35,24.85,663.0,838.07,629.87
2018,10,24,12,0,896.0,82.0,2.5,25.2,664.0,872.77,653.38
2018,10,24,12,15,893.0,81.5,2.6,25.4,657.0,901.43,672.82
2018,10,24,12,30,890.0,81.0,2.7,25.6,650.0,926.55,690.0
2018,10,24,12,45,884.5,80.5,2.75,25.8,636.0,945.7,702.91
2018,10,24,13,0,879.0,80.0,2.8,26.0,622.0,961.07,713.48
2018,10,24,13,15,870.0,79.5,2.85,26.05,600.0,969.21,719.86
2018,10,24,13,30,861.0,79.0,2.9,26.1,578.0,973.48,723.9
2018,10,24,13,45,826.0,84.5,2.9,26.15,544.5,967.86,721.15
2018,10,24,14,0,791.0,90.0,2.9,26.2,511.0,945.88,707.67
2018,10,24,14,15,768.5,88.0,2.85,26.0,475.0,923.3,694.23
2018,10,24,14,30,746.0,86.0,2.8,25.8,439.0,897.28,678.41
2018,10,24,14,45,713.0,85.0,2.75,25.6,398.5,865.51,658.51
2018,10,24,15,0,680.0,84.0,2.7,25.4,358.0,825.23,632.4
2018,10,24,15,15,503.0,97.0,2.7,25.4,287.0,659.38,515.48
2018,10,24,15,30,326.0,110.0,2.7,25.4,216.0,489.91,389.64
2018,10,24,15,45,445.5,82.5,2.5,24.65,203.0,559.13,444.51
2018,10,24,16,0,565.0,55.0,2.3,23.9,190.0,628.69,494.76
2018,10,24,16,15,514.5,47.0,2.0,22.95,148.5,557.34,438.2
2018,10,24,16,30,464.0,39.0,1.7,22.0,107.0,487.7,380.26
2018,10,24,16,45,338.5,30.0,1.45,21.05,69.5,359.74,266.2
2018,10,24,17,0,213.0,21.0,1.2,20.1,32.0,217.15,0.0
2018,10,24,17,15,106.5,10.5,1.25,19.55,16.0,84.27,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,0.75,12.25,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,0.7,12.7,10.0,7.08,0.0
2018,10,25,6,45,138.0,14.5,0.7,13.15,24.5,11.66,0.0
2018,10,25,7,0,192.0,20.0,0.7,13.6,39.0,15.97,7.58
2018,10,25,7,15,198.5,28.5,0.75,14.25,58.0,21.89,13.54
2018,10,25,7,30,205.0,37.0,0.8,14.9,77.0,27.99,19.21
2018,10,25,7,45,102.5,46.5,0.85,15.55,66.5,34.85,25.44
2018,10,25,8,0,0.0,56.0,0.9,16.2,56.0,42.89,32.58
2018,10,25,8,15,32.5,77.5,0.95,17.05,89.5,59.55,44.29
2018,10,25,8,30,65.0,99.0,1.0,17.9,123.0,81.3,60.17
2018,10,25,8,45,76.5,140.0,1.05,18.7,171.5,117.79,89.19
2018,10,25,9,0,88.0,181.0,1.1,19.5,220.0,157.24,120.59
2018,10,25,9,15,346.5,156.0,1.25,20.4,327.5,235.25,175.41
2018,10,25,9,30,605.0,131.0,1.4,21.3,435.0,339.65,253.59
2018,10,25,9,45,737.0,104.5,1.5,22.2,498.0,413.66,311.77
2018,10,25,10,0,869.0,78.0,1.6,23.1,561.0,498.78,378.06
2018,10,25,10,15,877.5,79.5,1.7,23.85,585.5,556.23,423.25
2018,10,25,10,30,886.0,81.0,1.8,24.6,610.0,612.7,466.31
2018,10,25,10,45,891.5,82.0,1.9,25.4,627.5,665.5,505.25
2018,10,25,11,0,897.0,83.0,2.0,26.2,645.0,716.51,541.72
2018,10,25,11,15,900.5,83.0,2.0,26.6,654.5,762.96,573.08
2018,10,25,11,30,904.0,83.0,2.0,27.0,664.0,806.95,601.43
2018,10,25,11,45,905.0,83.5,2.0,27.4,666.5,846.79,626.68
2018,10,25,12,0,906.0,84.0,2.0,27.8,669.0,883.63,649.74
2018,10,25,12,15,902.5,84.5,2.05,28.05,662.5,913.3,668.86
2018,10,25,12,30,899.0,85.0,2.1,28.3,656.0,939.42,685.77
2018,10,25,12,45,891.5,85.0,2.15,28.6,641.0,957.54,697.44
2018,10,25,13,0,884.0,85.0,2.2,28.9,626.0,971.78,706.81
2018,10,25,13,15,877.0,83.5,2.25,28.95,604.5,980.83,713.72
2018,10,25,13,30,870.0,82.0,2.3,29.0,583.0,985.99,718.35
2018,10,25,13,45,859.0,81.0,2.35,29.1,555.0,983.93,718.36
2018,10,25,14,0,848.0,80.0,2.4,29.2,527.0,990.55,724.22
2018,10,25,14,15,833.5,77.5,2.4,29.05,492.5,975.41,716.2
2018,10,25,14,30,819.0,75.0,2.4,28.9,458.0,956.61,706.0
2018,10,25,14,45,797.0,72.0,2.45,28.75,418.0,926.14,688.45
2018,10,25,15,0,775.0,69.0,2.5,28.6,378.0,892.57,668.53
2018,10,25,15,15,743.0,66.0,2.5,28.6,334.0,846.42,638.65
2018,10,25,15,30,711.0,63.0,2.5,28.6,290.0,798.08,606.37
2018,10,25,15,45,664.5,57.5,2.25,27.55,243.5,731.29,560.48
2018,10,25,16,0,618.0,52.0,2.0,26.5,197.0,672.14,517.84
2018,10,25,16,15,543.0,45.5,1.8,25.05,151.5,580.02,449.42
2018,10,25,16,30,468.0,39.0,1.6,23.6,106.0,490.97,378.82
2018,10,25,16,45,330.0,29.5,1.4,22.15,67.5,352.42,255.26
2018,10,25,17,0,192.0,20.0,1.2,20.7,29.0,197.95,0.0
2018,10,25,17,15,96.0,10.0,1.2,20.0,14.5,76.36,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.5,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.9,9.0,7.08,0.0
2018,10,26,6,45,233.5,19.5,0.75,14.25,38.0,16.16,0.0
2018,10,26,7,0,379.0,30.0,0.7,14.6,67.0,24.99,14.69
2018,10,26,7,15,472.5,37.5,0.85,15.4,110.0,31.24,21.53
2018,10,26,7,30,566.0,45.0,1.0,16.2,153.0,37.64,27.53
2018,10,26,7,45,502.0,62.0,1.1,16.95,177.0,49.89,38.49
2018,10,26,8,0,438.0,79.0,1.2,17.7,201.0,58.99,46.49
2018,10,26,8,15,411.5,100.5,1.1,18.65,231.0,86.81,59.17
2018,10,26,8,30,385.0,122.0,1.0,19.6,261.0,131.1,87.6
2018,10,26,8,45,464.0,122.5,0.9,20.55,310.0,175.39,118.23
2018,10,26,9,0,543.0,123.0,0.8,21.5,359.0,229.19,159.5
2018,10,26,9,15,537.5,137.0,0.75,22.5,387.5,277.86,200.7
2018,10,26,9,30,532.0,151.0,0.7,23.5,416.0,325.72,240.37
2018,10,26,9,45,522.5,165.0,0.65,24.5,439.0,370.95,276.64
2018,10,26,10,0,513.0,179.0,0.6,25.5,462.0,414.65,310.15
2018,10,26,10,15,569.5,170.0,0.6,26.3,497.0,471.96,352.69
2018,10,26,10,30,626.0,161.0,0.6,27.1,532.0,540.25,401.59
2018,10,26,10,45,549.5,193.0,0.65,27.9,525.5,552.05,409.33
2018,10,26,11,0,473.0,225.0,0.7,28.7,519.0,561.83,415.16
2018,10,26,11,15,543.5,203.0,0.8,29.35,546.0,621.54,457.79
2018,10,26,11,30,614.0,181.0,0.9,30.0,573.0,692.27,506.43
2018,10,26,11,45,645.5,170.5,1.0,30.65,583.5,738.41,537.35
2018,10,26,12,0,677.0,160.0,1.1,31.3,594.0,783.87,567.48
2018,10,26,12,15,714.5,146.0,1.2,31.5,600.0,829.8,597.64
2018,10,26,12,30,752.0,132.0,1.3,31.7,606.0,874.14,626.63
2018,10,26,12,45,790.0,115.5,1.4,31.9,604.0,908.09,648.96
2018,10,26,13,0,828.0,99.0,1.5,32.1,602.0,946.08,673.98
2018,10,26,13,15,808.0,100.0,1.55,32.0,576.5,944.88,674.52
2018,10,26,13,30,788.0,101.0,1.6,31.9,551.0,939.57,673.04
2018,10,26,13,45,748.0,105.5,1.65,31.85,515.5,914.18,658.76
2018,10,26,14,0,708.0,110.0,1.7,31.8,480.0,892.94,647.28
2018,10,26,14,15,650.5,115.5,1.7,31.5,438.0,844.6,618.01
2018,10,26,14,30,593.0,121.0,1.7,31.2,396.0,792.69,586.07
2018,10,26,14,45,598.5,107.5,1.7,30.95,364.0,779.3,579.44
2018,10,26,15,0,604.0,94.0,1.7,30.7,332.0,762.52,569.99
2018,10,26,15,15,622.0,81.0,1.7,30.7,301.0,755.17,566.12
2018,10,26,15,30,640.0,68.0,1.7,30.7,270.0,743.9,558.94
2018,10,26,15,45,602.5,62.0,1.35,29.45,228.0,687.11,519.14
2018,10,26,16,0,565.0,56.0,1.0,28.2,186.0,629.8,477.15
2018,10,26,16,15,486.5,49.0,1.0,27.05,142.0,535.35,408.81
2018,10,26,16,30,408.0,42.0,1.0,25.9,98.0,443.85,337.85
2018,10,26,16,45,277.0,30.5,1.0,24.7,61.5,310.74,217.89
2018,10,26,17,0,146.0,19.0,1.0,23.5,25.0,161.83,0.0
2018,10,26,17,15,73.0,9.5,1.0,23.05,12.5,7.47,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.4,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,14.8,6.0,4.72,0.0
2018,10,27,6,45,169.5,19.5,1.15,15.25,33.5,16.08,0.0
2018,10,27,7,0,297.0,33.0,1.2,15.7,61.0,27.26,16.09
2018,10,27,7,15,398.5,41.5,1.35,16.35,102.5,34.1,23.81
2018,10,27,7,30,500.0,50.0,1.5,17.0,144.0,41.09,30.4
2018,10,27,7,45,392.0,72.0,1.7,17.65,158.0,53.8,41.76
2018,10,27,8,0,284.0,94.0,1.9,18.3,172.0,68.17,54.38
2018,10,27,8,15,313.5,109.5,1.85,19.1,210.0,89.97,63.46
2018,10,27,8,30,343.0,125.0,1.8,19.9,248.0,129.27,87.81
2018,10,27,8,45,411.5,130.0,1.8,20.65,295.0,172.49,118.54
2018,10,27,9,0,480.0,135.0,1.8,21.4,342.0,224.18,158.9
2018,10,27,9,15,546.0,132.5,1.8,22.1,387.5,277.42,202.13
2018,10,27,9,30,612.0,130.0,1.8,22.8,433.0,342.61,255.03
2018,10,27,9,45,702.0,114.0,1.8,23.5,482.5,408.69,307.88
2018,10,27,10,0,792.0,98.0,1.8,24.2,532.0,483.3,366.37
2018,10,27,10,15,828.0,92.0,1.9,24.75,563.5,545.32,415.04
2018,10,27,10,30,864.0,86.0,2.0,25.3,595.0,605.27,461.06
2018,10,27,10,45,854.5,92.0,2.05,25.85,607.5,657.18,499.29
2018,10,27,11,0,845.0,98.0,2.1,26.4,620.0,702.3,531.66
2018,10,27,11,15,831.5,105.0,2.15,26.8,625.0,742.32,559.88
2018,10,27,11,30,818.0,112.0,2.2,27.2,630.0,778.68,583.81
2018,10,27,11,45,851.0,101.0,2.25,27.6,641.0,830.37,617.91
2018,10,27,12,0,884.0,90.0,2.3,28.0,652.0,871.28,644.29
2018,10,27,12,15,879.0,91.0,2.35,28.25,645.5,899.47,662.57
2018,10,27,12,30,874.0,92.0,2.4,28.5,639.0,924.12,678.66
2018,10,27,12,45,865.0,92.0,2.45,28.75,623.5,940.23,689.26
2018,10,27,13,0,856.0,92.0,2.5,29.0,608.0,964.48,705.38
2018,10,27,13,15,842.5,92.5,2.5,28.95,585.0,969.51,709.4
2018,10,27,13,30,829.0,93.0,2.5,28.9,562.0,970.54,711.16
2018,10,27,13,45,782.0,98.5,2.55,28.85,523.5,939.92,692.79
2018,10,27,14,0,735.0,104.0,2.6,28.8,485.0,912.32,676.6
2018,10,27,14,15,716.0,99.0,2.65,28.45,449.5,889.75,664.41
2018,10,27,14,30,697.0,94.0,2.7,28.1,414.0,863.94,649.81
2018,10,27,14,45,627.5,99.0,2.7,27.8,367.5,797.62,606.51
2018,10,27,15,0,558.0,104.0,2.7,27.5,321.0,728.69,560.48
2018,10,27,15,15,596.0,87.0,2.7,27.5,294.0,737.29,568.03
2018,10,27,15,30,634.0,70.0,2.7,27.5,267.0,740.75,570.82
2018,10,27,15,45,584.5,63.5,2.7,26.3,222.5,672.25,523.64
2018,10,27,16,0,535.0,57.0,2.7,25.1,178.0,603.87,474.28
2018,10,27,16,15,437.0,49.5,2.4,23.95,132.5,492.68,388.5
2018,10,27,16,30,339.0,42.0,2.1,22.8,87.0,385.84,301.65
2018,10,27,16,45,243.5,30.0,1.8,21.7,55.5,283.19,196.83
2018,10,27,17,0,148.0,18.0,1.5,20.6,24.0,125.63,0.0
2018,10,27,17,15,74.0,9.0,1.5,19.95,12.0,7.08,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,6,15,9.0,2.0,1.5,13.5,2.0,0.0,0.0
2018,10,28,6,30,18.0,4.0,1.7,14.1,4.0,3.15,0.0
2018,10,28,6,45,43.0,18.5,1.85,14.65,21.5,13.91,0.0
2018,10,28,7,0,68.0,33.0,2.0,15.2,39.0,24.56,13.6
2018,10,28,7,15,129.5,49.0,2.2,15.9,69.5,36.06,25.45
2018,10,28,7,30,191.0,65.0,2.4,16.6,100.0,47.59,36.06
2018,10,28,7,45,211.0,83.0,2.6,17.25,132.0,59.87,47.1
2018,10,28,8,0,231.0,101.0,2.8,17.9,164.0,71.82,57.65
2018,10,28,8,15,272.0,114.5,2.85,18.45,201.5,91.74,65.82
2018,10,28,8,30,313.0,128.0,2.9,19.0,239.0,127.87,88.28
2018,10,28,8,45,441.5,122.0,2.95,19.6,299.0,172.33,117.92
2018,10,28,9,0,570.0,116.0,3.0,20.2,359.0,235.2,165.79
2018,10,28,9,15,706.0,94.0,3.05,20.75,422.0,298.23,216.23
2018,10,28,9,30,842.0,72.0,3.1,21.3,485.0,377.27,280.86
2018,10,28,9,45,852.0,74.5,3.15,21.9,515.0,436.66,332.11
2018,10,28,10,0,862.0,77.0,3.2,22.5,545.0,495.78,381.56
2018,10,28,10,15,773.5,107.0,3.25,22.9,541.0,530.67,411.23
2018,10,28,10,30,685.0,137.0,3.3,23.3,537.0,554.07,430.47
2018,10,28,10,45,545.0,186.0,3.35,23.7,510.0,543.44,422.56
2018,10,28,11,0,405.0,235.0,3.4,24.1,483.0,524.55,407.15
2018,10,28,11,15,561.5,188.0,3.45,24.3,538.0,620.85,481.56
2018,10,28,11,30,718.0,141.0,3.5,24.5,593.0,734.69,566.49
2018,10,28,11,45,806.5,112.0,3.55,24.7,620.5,805.61,616.27
2018,10,28,12,0,895.0,83.0,3.6,24.9,648.0,872.76,662.36
2018,10,28,12,15,889.0,83.5,3.65,24.95,640.5,899.65,680.72
2018,10,28,12,30,883.0,84.0,3.7,25.0,633.0,922.9,696.95
2018,10,28,12,45,873.0,85.5,3.8,25.0,618.0,939.88,709.48
2018,10,28,13,0,863.0,87.0,3.9,25.0,603.0,953.02,719.58
2018,10,28,13,15,853.0,85.5,3.9,24.9,580.5,958.68,724.48
2018,10,28,13,30,843.0,84.0,3.9,24.8,558.0,972.77,735.37
2018,10,28,13,45,829.5,83.0,3.95,24.65,529.5,968.07,733.97
2018,10,28,14,0,816.0,82.0,4.0,24.5,501.0,959.55,730.24
2018,10,28,14,15,796.0,80.0,4.0,24.25,466.0,939.45,718.58
2018,10,28,14,30,776.0,78.0,4.0,24.0,431.0,915.86,704.52
2018,10,28,14,45,744.0,76.5,4.0,23.7,390.0,877.63,680.09
2018,10,28,15,0,712.0,75.0,4.0,23.4,349.0,836.57,653.22
2018,10,28,15,15,608.5,80.0,4.0,23.4,294.5,740.19,584.52
2018,10,28,15,30,505.0,85.0,4.0,23.4,240.0,636.22,508.11
2018,10,28,15,45,362.5,82.0,3.85,22.4,184.0,482.13,391.34
2018,10,28,16,0,220.0,79.0,3.7,21.4,128.0,322.95,263.86
2018,10,28,16,15,183.5,62.5,3.5,20.8,96.5,266.24,216.15
2018,10,28,16,30,147.0,46.0,3.3,20.2,65.0,211.23,167.47
2018,10,28,16,45,122.5,31.0,3.15,19.6,42.5,169.41,113.79
2018,10,28,17,0,98.0,16.0,3.0,19.0,20.0,86.36,0.0
2018,10,28,17,15,49.0,8.0,2.95,18.6,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
