Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,1.5,11.25,2.5,0.0,0.0
2018,10,29,6,30,25.0,5.0,1.6,11.8,5.0,3.93,0.0
2018,10,29,6,45,41.5,18.0,1.65,12.3,20.5,14.16,0.0
2018,10,29,7,0,58.0,31.0,1.7,12.8,36.0,23.16,12.24
2018,10,29,7,15,108.0,48.0,2.0,13.5,64.5,35.22,24.93
2018,10,29,7,30,158.0,65.0,2.3,14.2,93.0,47.27,36.11
2018,10,29,7,45,141.5,83.0,2.55,14.85,114.0,59.89,47.56
2018,10,29,8,0,125.0,101.0,2.8,15.5,135.0,71.66,58.05
2018,10,29,8,15,88.0,119.0,3.05,16.0,145.0,87.66,66.88
2018,10,29,8,30,51.0,137.0,3.3,16.5,155.0,105.23,81.17
2018,10,29,8,45,48.5,148.0,3.6,16.95,166.5,118.91,92.27
2018,10,29,9,0,46.0,159.0,3.9,17.4,178.0,132.17,103.27
2018,10,29,9,15,57.0,180.0,4.0,17.55,206.0,156.74,123.29
2018,10,29,9,30,68.0,201.0,4.1,17.7,234.0,183.34,145.0
2018,10,29,9,45,110.0,220.0,4.2,17.9,277.5,229.86,182.45
2018,10,29,10,0,152.0,239.0,4.3,18.1,321.0,276.76,220.32
2018,10,29,10,15,176.0,250.0,4.25,18.15,349.0,312.31,249.18
2018,10,29,10,30,200.0,261.0,4.2,18.2,377.0,350.49,279.96
2018,10,29,10,45,221.0,267.0,4.2,18.2,398.5,384.53,307.41
2018,10,29,11,0,242.0,273.0,4.2,18.2,420.0,420.29,336.01
2018,10,29,11,15,230.0,277.5,4.15,18.35,419.0,431.72,344.75
2018,10,29,11,30,218.0,282.0,4.1,18.5,418.0,441.55,352.17
2018,10,29,11,45,279.0,273.5,4.05,18.6,448.0,514.64,409.56
2018,10,29,12,0,340.0,265.0,4.0,18.7,478.0,574.06,455.9
2018,10,29,12,15,417.0,238.0,4.0,18.85,497.0,650.77,515.01
2018,10,29,12,30,494.0,211.0,4.0,19.0,516.0,711.49,561.86
2018,10,29,12,45,547.5,189.5,4.05,19.15,520.5,756.23,596.35
2018,10,29,13,0,601.0,168.0,4.1,19.3,525.0,810.19,636.56
2018,10,29,13,15,712.5,131.0,4.1,19.7,539.0,893.55,695.77
2018,10,29,13,30,824.0,94.0,4.1,20.1,553.0,965.99,746.11
2018,10,29,13,45,839.5,85.5,4.1,20.5,532.5,980.94,756.03
2018,10,29,14,0,855.0,77.0,4.1,20.9,512.0,991.95,763.8
2018,10,29,14,15,840.5,74.0,4.0,21.0,477.5,976.06,753.27
2018,10,29,14,30,826.0,71.0,3.9,21.1,443.0,956.5,740.41
2018,10,29,14,45,805.5,68.0,3.8,21.2,403.5,927.48,720.84
2018,10,29,15,0,785.0,65.0,3.7,21.3,364.0,895.33,698.85
2018,10,29,15,15,751.5,61.5,3.7,21.3,319.5,847.02,665.55
2018,10,29,15,30,718.0,58.0,3.7,21.3,275.0,796.63,629.69
2018,10,29,15,45,669.5,53.0,3.25,20.9,229.0,728.7,578.23
2018,10,29,16,0,621.0,48.0,2.8,20.5,183.0,660.29,524.22
2018,10,29,16,15,538.0,42.0,2.45,19.4,138.0,570.44,452.89
2018,10,29,16,30,455.0,36.0,2.1,18.3,93.0,476.07,372.64
2018,10,29,16,45,290.0,26.0,1.7,17.25,56.5,311.35,201.45
2018,10,29,17,0,125.0,16.0,1.3,16.2,20.0,106.64,0.0
2018,10,29,17,15,62.5,8.0,1.35,15.75,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,10,30,6,45,197.0,17.0,2.2,11.4,30.5,13.38,0.0
2018,10,30,7,0,329.0,27.0,2.3,11.9,55.0,22.42,11.19
2018,10,30,7,15,414.5,38.0,2.65,12.75,96.0,31.45,21.65
2018,10,30,7,30,500.0,49.0,3.0,13.6,137.0,40.42,30.12
2018,10,30,7,45,617.5,50.0,3.4,14.45,191.0,41.87,31.65
2018,10,30,8,0,735.0,51.0,3.8,15.3,245.0,47.37,36.6
2018,10,30,8,15,771.0,54.0,3.9,15.95,290.5,76.67,42.59
2018,10,30,8,30,807.0,57.0,4.0,16.6,336.0,136.12,75.48
2018,10,30,8,45,832.5,60.0,4.15,17.25,379.0,198.08,123.48
2018,10,30,9,0,858.0,63.0,4.3,17.9,422.0,264.78,181.12
2018,10,30,9,15,875.0,65.5,4.35,18.55,460.0,328.14,238.11
2018,10,30,9,30,892.0,68.0,4.4,19.2,498.0,392.51,295.59
2018,10,30,9,45,903.0,69.5,4.4,19.85,529.0,454.16,349.63
2018,10,30,10,0,914.0,71.0,4.4,20.5,560.0,515.54,401.67
2018,10,30,10,15,921.5,72.0,4.45,21.05,584.0,573.99,450.02
2018,10,30,10,30,929.0,73.0,4.5,21.6,608.0,631.24,495.84
2018,10,30,10,45,935.5,74.0,4.55,22.15,626.0,686.39,538.66
2018,10,30,11,0,942.0,75.0,4.6,22.7,644.0,739.73,578.92
2018,10,30,11,15,945.5,75.0,4.65,23.05,653.5,787.73,613.08
2018,10,30,11,30,949.0,75.0,4.7,23.4,663.0,833.15,644.52
2018,10,30,11,45,950.5,74.5,4.75,23.8,665.0,873.57,672.07
2018,10,30,12,0,952.0,74.0,4.8,24.2,667.0,910.85,697.28
2018,10,30,12,15,948.0,75.0,4.8,24.4,660.5,941.71,718.17
2018,10,30,12,30,944.0,76.0,4.8,24.6,654.0,968.87,736.53
2018,10,30,12,45,937.0,76.0,4.85,24.8,639.0,988.19,749.99
2018,10,30,13,0,930.0,76.0,4.9,25.0,624.0,1003.53,760.9
2018,10,30,13,15,924.0,75.0,4.85,25.05,603.0,1014.6,768.7
2018,10,30,13,30,918.0,74.0,4.8,25.1,582.0,1021.68,773.96
2018,10,30,13,45,909.5,72.0,4.8,25.15,553.5,1020.98,774.54
2018,10,30,14,0,901.0,70.0,4.8,25.2,525.0,1016.32,772.6
2018,10,30,14,15,865.0,69.5,4.7,25.1,482.0,982.05,750.01
2018,10,30,14,30,829.0,69.0,4.6,25.0,439.0,956.27,733.4
2018,10,30,14,45,818.5,64.5,4.55,24.9,401.5,935.12,720.23
2018,10,30,15,0,808.0,60.0,4.5,24.8,364.0,910.59,704.38
2018,10,30,15,15,747.5,61.0,4.5,24.8,315.5,842.01,656.71
2018,10,30,15,30,687.0,62.0,4.5,24.8,267.0,771.67,606.44
2018,10,30,15,45,568.0,60.0,3.75,23.8,210.5,651.54,516.89
2018,10,30,16,0,449.0,58.0,3.0,22.8,154.0,527.01,420.88
2018,10,30,16,15,391.5,48.0,2.65,21.4,116.5,450.8,359.9
2018,10,30,16,30,334.0,38.0,2.3,20.0,79.0,377.12,295.56
2018,10,30,16,45,228.0,26.0,1.9,18.6,48.5,259.17,156.55
2018,10,30,17,0,122.0,14.0,1.5,17.2,18.0,102.76,0.0
2018,10,30,17,15,61.0,7.0,1.55,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,6,15,26.5,3.0,1.2,11.15,2.5,0.0,0.0
2018,10,31,6,30,53.0,6.0,1.1,11.5,5.0,0.0,0.0
2018,10,31,6,45,105.0,17.0,1.05,11.85,23.0,13.38,0.0
2018,10,31,7,0,157.0,28.0,1.0,12.2,41.0,21.18,9.64
2018,10,31,7,15,225.5,42.0,1.15,13.2,74.0,31.61,21.7
2018,10,31,7,30,294.0,56.0,1.3,14.2,107.0,41.94,31.36
2018,10,31,7,45,338.0,68.5,1.5,15.2,144.0,50.91,39.54
2018,10,31,8,0,382.0,81.0,1.7,16.2,181.0,59.72,47.36
2018,10,31,8,15,448.5,88.0,1.75,16.8,226.0,82.54,54.22
2018,10,31,8,30,515.0,95.0,1.8,17.4,271.0,131.65,83.43
2018,10,31,8,45,637.5,84.5,1.9,18.05,330.0,182.19,118.12
2018,10,31,9,0,760.0,74.0,2.0,18.7,389.0,249.65,171.15
2018,10,31,9,15,724.0,90.5,2.1,19.3,412.5,302.17,219.6
2018,10,31,9,30,688.0,107.0,2.2,19.9,436.0,352.44,265.17
2018,10,31,9,45,750.5,100.0,2.3,20.5,480.0,418.25,319.88
2018,10,31,10,0,813.0,93.0,2.4,21.1,524.0,490.07,378.1
2018,10,31,10,15,831.0,92.0,2.55,21.6,550.0,548.01,425.0
2018,10,31,10,30,849.0,91.0,2.7,22.1,576.0,605.98,470.66
2018,10,31,10,45,844.0,95.5,2.85,22.65,589.5,654.55,507.93
2018,10,31,11,0,839.0,100.0,3.0,23.2,603.0,700.51,542.32
2018,10,31,11,15,873.0,91.5,3.1,23.55,622.0,751.69,579.84
2018,10,31,11,30,907.0,83.0,3.2,23.9,641.0,808.95,619.37
2018,10,31,11,45,907.5,82.0,3.35,24.25,642.0,846.46,644.98
2018,10,31,12,0,908.0,81.0,3.5,24.6,643.0,880.87,668.51
2018,10,31,12,15,890.0,85.5,3.5,24.8,631.5,901.97,682.42
2018,10,31,12,30,872.0,90.0,3.5,25.0,620.0,918.81,693.58
2018,10,31,12,45,792.5,110.0,3.5,25.2,583.5,902.92,682.52
2018,10,31,13,0,713.0,130.0,3.5,25.4,547.0,876.33,664.45
2018,10,31,13,15,719.5,121.0,3.45,25.5,528.5,887.89,672.87
2018,10,31,13,30,726.0,112.0,3.4,25.6,510.0,896.04,678.77
2018,10,31,13,45,697.0,113.0,3.4,25.75,479.0,877.82,666.85
2018,10,31,14,0,668.0,114.0,3.4,25.9,448.0,855.99,652.67
2018,10,31,14,15,541.0,134.0,3.35,25.9,392.5,742.78,573.94
2018,10,31,14,30,414.0,154.0,3.3,25.9,337.0,641.24,500.94
2018,10,31,14,45,380.5,143.5,3.3,25.9,299.5,594.75,467.97
2018,10,31,15,0,347.0,133.0,3.3,25.9,262.0,522.87,415.52
2018,10,31,15,15,389.5,110.0,3.3,25.9,238.0,556.21,442.35
2018,10,31,15,30,432.0,87.0,3.3,25.9,214.0,560.63,445.59
2018,10,31,15,45,437.0,72.0,2.5,25.05,182.0,544.73,431.8
2018,10,31,16,0,442.0,57.0,1.7,24.2,150.0,519.3,408.74
2018,10,31,16,15,376.0,47.5,1.55,23.2,112.5,436.57,343.11
2018,10,31,16,30,310.0,38.0,1.4,22.2,75.0,356.79,274.65
2018,10,31,16,45,202.5,25.5,1.25,21.2,45.0,235.62,127.65
2018,10,31,17,0,95.0,13.0,1.1,20.2,15.0,81.63,0.0
2018,10,31,17,15,47.5,6.5,1.1,20.05,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,6,15,6.0,0.5,1.1,12.2,0.5,0.0,0.0
2018,11,1,6,30,12.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,45,57.0,14.0,1.15,13.2,18.0,11.02,0.0
2018,11,1,7,0,102.0,27.0,1.2,13.7,35.0,20.31,8.18
2018,11,1,7,15,111.0,44.0,1.35,14.55,58.0,32.45,22.18
2018,11,1,7,30,120.0,61.0,1.5,15.4,81.0,44.26,33.17
2018,11,1,7,45,118.5,79.5,1.65,16.25,104.5,57.23,44.87
2018,11,1,8,0,117.0,98.0,1.8,17.1,128.0,69.47,55.7
2018,11,1,8,15,230.5,107.5,1.75,17.95,180.5,86.52,62.04
2018,11,1,8,30,344.0,117.0,1.7,18.8,233.0,126.02,85.35
2018,11,1,8,45,399.0,125.0,1.65,19.6,276.0,169.03,116.93
2018,11,1,9,0,454.0,133.0,1.6,20.4,319.0,218.92,156.58
2018,11,1,9,15,461.0,145.0,1.75,21.35,349.0,264.25,195.22
2018,11,1,9,30,468.0,157.0,1.9,22.3,379.0,310.3,234.03
2018,11,1,9,45,485.5,164.0,2.05,23.2,407.5,357.18,272.56
2018,11,1,10,0,503.0,171.0,2.2,24.1,436.0,405.48,311.25
2018,11,1,10,15,547.5,166.5,2.35,24.7,467.0,459.22,353.57
2018,11,1,10,30,592.0,162.0,2.5,25.3,498.0,522.71,402.19
2018,11,1,10,45,694.5,135.0,2.65,25.9,540.5,599.63,460.37
2018,11,1,11,0,797.0,108.0,2.8,26.5,583.0,679.54,519.74
2018,11,1,11,15,793.0,112.0,2.9,26.9,590.5,721.03,549.58
2018,11,1,11,30,789.0,116.0,3.0,27.3,598.0,759.79,576.35
2018,11,1,11,45,789.5,115.5,3.1,27.7,599.0,794.73,599.83
2018,11,1,12,0,790.0,115.0,3.2,28.1,600.0,826.9,621.35
2018,11,1,12,15,770.0,119.5,3.2,28.35,588.5,843.25,631.85
2018,11,1,12,30,750.0,124.0,3.2,28.6,577.0,862.06,644.23
2018,11,1,12,45,786.0,110.5,3.25,28.85,575.5,896.94,667.83
2018,11,1,13,0,822.0,97.0,3.3,29.1,574.0,935.77,693.93
2018,11,1,13,15,848.0,87.0,3.25,29.2,563.5,965.96,713.92
2018,11,1,13,30,874.0,77.0,3.2,29.3,553.0,980.66,723.75
2018,11,1,13,45,842.5,79.0,3.15,29.45,518.5,973.98,719.57
2018,11,1,14,0,811.0,81.0,3.1,29.6,484.0,951.26,705.03
2018,11,1,14,15,783.5,77.5,3.0,29.5,444.5,921.62,686.32
2018,11,1,14,30,756.0,74.0,2.9,29.4,405.0,888.57,665.24
2018,11,1,14,45,746.0,69.5,2.8,29.35,370.5,868.61,652.73
2018,11,1,15,0,736.0,65.0,2.7,29.3,336.0,845.55,637.72
2018,11,1,15,15,634.5,69.5,2.7,29.3,282.5,749.93,572.29
2018,11,1,15,30,533.0,74.0,2.7,29.3,229.0,648.57,500.82
2018,11,1,15,45,434.5,69.5,1.95,27.95,181.5,539.33,420.13
2018,11,1,16,0,336.0,65.0,1.2,26.6,134.0,428.98,335.46
2018,11,1,16,15,286.5,52.0,1.2,25.75,100.0,361.33,282.17
2018,11,1,16,30,237.0,39.0,1.2,24.9,66.0,296.93,225.46
2018,11,1,16,45,150.0,25.5,1.2,24.0,39.5,192.72,89.62
2018,11,1,17,0,63.0,12.0,1.2,23.1,13.0,56.77,0.0
2018,11,1,17,15,31.5,6.0,1.15,22.8,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.5,17.05,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.2,3.0,0.0,0.0
2018,11,2,6,45,132.0,14.5,0.45,17.4,23.0,11.41,0.0
2018,11,2,7,0,240.0,25.0,0.4,17.6,43.0,20.56,7.21
2018,11,2,7,15,312.0,37.5,0.45,18.15,78.5,30.65,20.23
2018,11,2,7,30,384.0,50.0,0.5,18.7,114.0,40.57,29.52
2018,11,2,7,45,518.0,52.0,0.5,19.25,166.5,42.58,31.61
2018,11,2,8,0,652.0,54.0,0.5,19.8,219.0,48.93,37.28
2018,11,2,8,15,669.0,61.5,0.5,20.45,258.5,76.13,42.77
2018,11,2,8,30,686.0,69.0,0.5,21.1,298.0,131.0,74.34
2018,11,2,8,45,651.0,85.5,0.55,21.8,325.0,186.29,118.47
2018,11,2,9,0,616.0,102.0,0.6,22.5,352.0,237.25,162.81
2018,11,2,9,15,731.5,87.0,0.75,23.35,411.0,302.13,214.1
2018,11,2,9,30,847.0,72.0,0.9,24.2,470.0,380.52,276.51
2018,11,2,9,45,832.0,81.0,1.05,25.05,493.5,436.47,323.52
2018,11,2,10,0,817.0,90.0,1.2,25.9,517.0,489.47,366.61
2018,11,2,10,15,854.0,84.5,1.35,26.7,548.5,553.13,415.75
2018,11,2,10,30,891.0,79.0,1.5,27.5,580.0,614.84,462.12
2018,11,2,10,45,896.5,80.0,1.7,28.3,597.0,667.32,500.85
2018,11,2,11,0,902.0,81.0,1.9,29.1,614.0,718.0,537.3
2018,11,2,11,15,904.0,82.0,2.05,29.35,623.5,764.07,569.39
2018,11,2,11,30,906.0,83.0,2.2,29.6,633.0,807.61,598.74
2018,11,2,11,45,879.0,91.5,2.4,29.85,626.0,832.96,616.15
2018,11,2,12,0,852.0,100.0,2.6,30.1,619.0,863.27,637.07
2018,11,2,12,15,812.0,110.0,2.7,30.15,601.0,870.01,642.07
2018,11,2,12,30,772.0,120.0,2.8,30.2,583.0,870.98,643.55
2018,11,2,12,45,828.0,102.0,2.9,30.2,588.0,926.43,681.64
2018,11,2,13,0,884.0,84.0,3.0,30.2,593.0,967.49,709.66
2018,11,2,13,15,851.5,87.0,2.95,29.95,562.5,968.87,711.36
2018,11,2,13,30,819.0,90.0,2.9,29.7,532.0,954.12,702.94
2018,11,2,13,45,826.0,84.5,2.9,29.45,510.5,964.04,711.47
2018,11,2,14,0,833.0,79.0,2.9,29.2,489.0,970.27,717.52
2018,11,2,14,15,816.0,77.5,2.8,28.85,455.5,953.87,708.15
2018,11,2,14,30,799.0,76.0,2.7,28.5,422.0,933.91,696.56
2018,11,2,14,45,781.5,71.5,2.6,28.2,383.5,906.16,679.47
2018,11,2,15,0,764.0,67.0,2.5,27.9,345.0,875.3,659.94
2018,11,2,15,15,728.0,63.5,2.5,27.9,301.5,824.93,626.36
2018,11,2,15,30,692.0,60.0,2.5,27.9,258.0,772.52,590.21
2018,11,2,15,45,541.5,61.5,1.95,26.75,200.0,628.38,485.99
2018,11,2,16,0,391.0,63.0,1.4,25.6,142.0,475.55,371.51
2018,11,2,16,15,324.5,50.0,1.3,24.4,104.0,391.42,306.0
2018,11,2,16,30,258.0,37.0,1.2,23.2,66.0,311.51,236.62
2018,11,2,16,45,171.5,24.0,1.15,21.95,39.5,205.47,79.34
2018,11,2,17,0,85.0,11.0,1.1,20.7,13.0,72.49,0.0
2018,11,2,17,15,42.5,5.5,1.1,20.15,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.35,12.55,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.3,13.0,2.0,0.0,0.0
2018,11,3,6,45,113.0,13.5,1.25,13.45,20.0,10.62,0.0
2018,11,3,7,0,196.0,24.0,1.2,13.9,38.0,19.63,5.6
2018,11,3,7,15,262.5,38.0,1.5,15.15,71.5,28.92,18.89
2018,11,3,7,30,329.0,52.0,1.8,16.4,105.0,39.37,28.68
2018,11,3,7,45,471.5,53.5,2.05,17.6,156.5,43.39,32.47
2018,11,3,8,0,614.0,55.0,2.3,18.8,208.0,45.53,34.41
2018,11,3,8,15,638.0,64.5,2.45,19.55,250.5,77.46,44.59
2018,11,3,8,30,662.0,74.0,2.6,20.3,293.0,132.75,77.31
2018,11,3,8,45,752.5,67.5,2.8,21.0,346.5,192.43,120.5
2018,11,3,9,0,843.0,61.0,3.0,21.7,400.0,260.86,175.82
2018,11,3,9,15,860.0,63.0,3.1,22.45,436.5,322.53,230.25
2018,11,3,9,30,877.0,65.0,3.2,23.2,473.0,385.2,285.06
2018,11,3,9,45,889.5,66.5,3.25,23.9,504.0,446.23,337.34
2018,11,3,10,0,902.0,68.0,3.3,24.6,535.0,507.18,387.83
2018,11,3,10,15,910.5,69.5,3.4,25.25,559.5,565.64,434.91
2018,11,3,10,30,919.0,71.0,3.5,25.9,584.0,623.06,479.62
2018,11,3,10,45,925.0,72.5,3.6,26.6,602.0,677.58,520.69
2018,11,3,11,0,931.0,74.0,3.7,27.3,620.0,730.3,559.25
2018,11,3,11,15,902.5,82.5,3.8,27.8,619.0,763.2,581.7
2018,11,3,11,30,874.0,91.0,3.9,28.3,618.0,791.01,600.0
2018,11,3,11,45,801.0,113.5,4.0,28.85,597.5,801.46,606.08
2018,11,3,12,0,728.0,136.0,4.1,29.4,577.0,801.45,605.1
2018,11,3,12,15,721.0,135.5,4.1,29.7,568.5,822.87,619.4
2018,11,3,12,30,714.0,135.0,4.1,30.0,560.0,841.02,631.35
2018,11,3,12,45,731.5,127.5,4.1,30.25,554.0,870.85,651.54
2018,11,3,13,0,749.0,120.0,4.1,30.5,548.0,898.05,669.86
2018,11,3,13,15,568.0,161.0,4.05,30.55,478.5,772.81,583.72
2018,11,3,13,30,387.0,202.0,4.0,30.6,409.0,627.55,479.22
2018,11,3,13,45,306.0,204.5,3.9,30.65,363.0,557.78,428.08
2018,11,3,14,0,225.0,207.0,3.8,30.7,317.0,462.33,357.03
2018,11,3,14,15,263.5,183.0,3.7,30.5,303.0,499.41,386.88
2018,11,3,14,30,302.0,159.0,3.6,30.3,289.0,510.49,397.4
2018,11,3,14,45,360.5,137.5,3.45,30.15,278.0,567.43,441.36
2018,11,3,15,0,419.0,116.0,3.3,30.0,267.0,596.29,464.29
2018,11,3,15,15,295.5,109.0,3.3,30.0,209.0,439.8,346.72
2018,11,3,15,30,172.0,102.0,3.3,30.0,151.0,313.11,247.27
2018,11,3,15,45,147.0,88.0,2.45,28.15,124.5,252.33,200.46
2018,11,3,16,0,122.0,74.0,1.6,26.3,98.0,213.54,168.96
2018,11,3,16,15,93.5,56.5,1.5,24.9,72.0,166.45,129.84
2018,11,3,16,30,65.0,39.0,1.4,23.5,46.0,120.09,88.74
2018,11,3,16,45,53.5,23.5,1.35,22.05,27.5,83.16,20.11
2018,11,3,17,0,42.0,8.0,1.3,20.6,9.0,37.83,0.0
2018,11,3,17,15,21.0,4.0,1.3,20.15,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,11.95,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.1,2.0,0.0,0.0
2018,11,4,6,45,150.0,14.5,0.95,12.25,23.0,11.41,0.0
2018,11,4,7,0,276.0,26.0,0.9,12.4,44.0,21.66,5.16
2018,11,4,7,15,370.0,35.5,1.05,13.2,81.0,29.38,19.33
2018,11,4,7,30,464.0,45.0,1.2,14.0,118.0,37.15,27.0
2018,11,4,7,45,454.5,57.5,1.4,14.8,148.5,46.48,35.58
2018,11,4,8,0,445.0,70.0,1.6,15.6,179.0,55.37,43.58
2018,11,4,8,15,403.0,90.5,1.55,16.35,204.0,83.61,55.72
2018,11,4,8,30,361.0,111.0,1.5,17.1,229.0,124.6,83.99
2018,11,4,8,45,417.0,117.0,1.4,17.9,270.5,167.21,115.47
2018,11,4,9,0,473.0,123.0,1.3,18.7,312.0,216.66,155.1
2018,11,4,9,15,471.0,137.5,1.3,19.7,340.0,262.19,194.33
2018,11,4,9,30,469.0,152.0,1.3,20.7,368.0,307.42,232.61
2018,11,4,9,45,454.5,166.5,1.3,21.75,387.5,346.97,265.43
2018,11,4,10,0,440.0,181.0,1.3,22.8,407.0,384.51,295.38
2018,11,4,10,15,541.0,160.5,1.4,23.4,451.5,450.82,346.84
2018,11,4,10,30,642.0,140.0,1.5,24.0,496.0,532.57,408.69
2018,11,4,10,45,729.0,123.5,1.6,24.65,539.0,610.39,466.31
2018,11,4,11,0,816.0,107.0,1.7,25.3,582.0,691.14,524.79
2018,11,4,11,15,870.5,96.0,1.85,25.6,610.0,760.72,574.66
2018,11,4,11,30,925.0,85.0,2.0,25.9,638.0,823.82,617.4
2018,11,4,11,45,907.5,88.5,2.15,26.2,632.5,852.17,636.39
2018,11,4,12,0,890.0,92.0,2.3,26.5,627.0,876.24,652.85
2018,11,4,12,15,878.0,94.0,2.35,26.55,617.0,909.55,675.38
2018,11,4,12,30,866.0,96.0,2.4,26.6,607.0,929.36,688.88
2018,11,4,12,45,862.0,95.5,2.5,26.65,594.5,949.73,703.47
2018,11,4,13,0,858.0,95.0,2.6,26.7,582.0,966.43,715.76
2018,11,4,13,15,858.5,89.5,2.65,26.6,561.5,977.68,724.63
2018,11,4,13,30,859.0,84.0,2.7,26.5,541.0,985.08,731.18
2018,11,4,13,45,844.5,84.0,2.75,26.35,513.5,980.74,730.29
2018,11,4,14,0,830.0,84.0,2.8,26.2,486.0,972.51,727.02
2018,11,4,14,15,818.0,79.5,2.8,25.85,452.0,957.3,719.3
2018,11,4,14,30,806.0,75.0,2.8,25.5,418.0,938.47,709.12
2018,11,4,14,45,739.0,74.5,2.8,25.1,366.0,866.59,662.39
2018,11,4,15,0,672.0,74.0,2.8,24.7,314.0,800.16,618.5
2018,11,4,15,15,623.5,70.5,2.8,24.7,271.0,739.87,576.54
2018,11,4,15,30,575.0,67.0,2.8,24.7,228.0,678.55,532.25
2018,11,4,15,45,543.5,59.0,2.65,23.2,189.5,626.49,495.11
2018,11,4,16,0,512.0,51.0,2.5,21.7,151.0,573.86,454.84
2018,11,4,16,15,383.0,43.5,2.2,20.5,106.5,437.41,346.72
2018,11,4,16,30,254.0,36.0,1.9,19.3,62.0,308.27,235.08
2018,11,4,16,45,152.0,22.0,1.6,18.05,35.5,183.71,26.8
2018,11,4,17,0,50.0,8.0,1.3,16.8,9.0,43.83,0.0
2018,11,4,17,15,25.0,4.0,1.35,16.3,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,12.2,2.0,0.0,0.0
2018,11,5,6,45,169.5,13.0,1.35,12.7,22.5,10.23,0.0
2018,11,5,7,0,316.0,23.0,1.4,13.2,43.0,19.21,1.98
2018,11,5,7,15,430.0,30.0,1.65,14.0,82.0,25.11,15.49
2018,11,5,7,30,544.0,37.0,1.9,14.8,121.0,33.92,24.02
2018,11,5,7,45,610.5,41.5,2.15,15.6,165.5,38.21,28.14
2018,11,5,8,0,677.0,46.0,2.4,16.4,210.0,42.62,32.16
2018,11,5,8,15,719.5,49.0,2.55,17.2,254.0,73.26,39.24
2018,11,5,8,30,762.0,52.0,2.7,18.0,298.0,129.71,71.29
2018,11,5,8,45,790.5,54.5,2.85,18.8,339.0,188.39,116.71
2018,11,5,9,0,819.0,57.0,3.0,19.6,380.0,251.96,171.16
2018,11,5,9,15,835.5,60.0,3.15,20.3,416.5,312.64,225.32
2018,11,5,9,30,852.0,63.0,3.3,21.0,453.0,374.35,279.92
2018,11,5,9,45,861.0,66.5,3.45,21.7,483.0,434.16,331.88
2018,11,5,10,0,870.0,70.0,3.6,22.4,513.0,493.62,381.93
2018,11,5,10,15,880.5,71.5,3.65,23.0,538.0,551.28,428.93
2018,11,5,10,30,891.0,73.0,3.7,23.6,563.0,608.17,473.8
2018,11,5,10,45,897.5,73.5,3.8,24.2,580.0,660.44,514.02
2018,11,5,11,0,904.0,74.0,3.9,24.8,597.0,710.99,551.87
2018,11,5,11,15,908.5,74.5,3.9,25.15,607.0,758.13,585.04
2018,11,5,11,30,913.0,75.0,3.9,25.5,617.0,802.93,615.5
2018,11,5,11,45,913.5,75.5,3.9,25.85,619.0,841.93,641.6
2018,11,5,12,0,914.0,76.0,3.9,26.2,621.0,877.91,665.47
2018,11,5,12,15,913.5,75.5,3.95,26.3,615.5,908.65,686.57
2018,11,5,12,30,913.0,75.0,4.0,26.4,610.0,936.0,705.43
2018,11,5,12,45,908.5,74.5,4.0,26.55,596.5,956.1,719.02
2018,11,5,13,0,904.0,74.0,4.0,26.7,583.0,972.45,730.23
2018,11,5,13,15,897.0,73.0,3.95,26.7,562.0,981.95,737.09
2018,11,5,13,30,890.0,72.0,3.9,26.7,541.0,987.59,741.56
2018,11,5,13,45,879.0,70.5,3.85,26.7,513.5,984.76,740.46
2018,11,5,14,0,868.0,69.0,3.8,26.7,486.0,978.13,736.99
2018,11,5,14,15,851.5,67.0,3.75,26.5,451.5,961.61,727.47
2018,11,5,14,30,835.0,65.0,3.7,26.3,417.0,953.36,723.63
2018,11,5,14,45,811.5,63.0,3.65,26.1,378.0,922.83,704.27
2018,11,5,15,0,788.0,61.0,3.6,25.9,339.0,889.26,682.48
2018,11,5,15,15,752.5,57.0,3.6,25.9,295.0,838.58,647.62
2018,11,5,15,30,717.0,53.0,3.6,25.9,251.0,785.97,610.07
2018,11,5,15,45,662.5,49.0,2.85,24.6,206.0,714.23,556.28
2018,11,5,16,0,608.0,45.0,2.1,23.3,161.0,641.95,499.09
2018,11,5,16,15,515.0,38.5,1.9,21.9,117.5,545.2,422.99
2018,11,5,16,30,422.0,32.0,1.7,20.5,74.0,443.23,328.8
2018,11,5,16,45,260.0,21.0,1.5,19.05,42.5,265.78,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.6,11.0,81.41,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.1,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,6,45,140.5,12.0,1.2,9.95,20.5,9.44,0.0
2018,11,6,7,0,281.0,24.0,1.1,10.2,41.0,20.04,0.0
2018,11,6,7,15,419.0,32.0,1.35,11.3,82.5,26.75,16.93
2018,11,6,7,30,557.0,40.0,1.6,12.4,124.0,36.68,26.66
2018,11,6,7,45,610.0,46.0,1.8,13.45,167.0,42.05,31.78
2018,11,6,8,0,663.0,52.0,2.0,14.5,210.0,47.45,36.7
2018,11,6,8,15,723.0,55.0,2.15,15.1,258.5,78.68,43.95
2018,11,6,8,30,783.0,58.0,2.3,15.7,307.0,137.38,77.42
2018,11,6,8,45,812.0,61.0,2.5,16.3,349.5,198.02,124.77
2018,11,6,9,0,841.0,64.0,2.7,16.9,392.0,261.82,179.98
2018,11,6,9,15,859.0,66.5,2.75,17.5,429.5,324.75,236.39
2018,11,6,9,30,877.0,69.0,2.8,18.1,467.0,388.93,293.35
2018,11,6,9,45,888.5,71.5,2.85,18.7,498.0,450.4,346.92
2018,11,6,10,0,900.0,74.0,2.9,19.3,529.0,511.71,398.61
2018,11,6,10,15,910.0,75.5,2.9,19.95,554.0,570.81,446.62
2018,11,6,10,30,920.0,77.0,2.9,20.6,579.0,629.02,492.22
2018,11,6,10,45,925.0,77.5,2.85,21.2,595.5,681.86,532.22
2018,11,6,11,0,930.0,78.0,2.8,21.8,612.0,732.75,569.48
2018,11,6,11,15,932.5,78.0,2.85,22.35,621.0,779.1,601.6
2018,11,6,11,30,935.0,78.0,2.9,22.9,630.0,822.85,630.76
2018,11,6,11,45,936.0,78.5,2.95,23.45,632.0,863.15,657.24
2018,11,6,12,0,937.0,79.0,3.0,24.0,634.0,900.39,681.45
2018,11,6,12,15,932.5,79.5,3.05,24.35,627.0,929.57,700.61
2018,11,6,12,30,928.0,80.0,3.1,24.7,620.0,955.09,717.38
2018,11,6,12,45,919.5,81.0,3.15,25.05,605.5,973.75,729.63
2018,11,6,13,0,911.0,82.0,3.2,25.4,591.0,988.51,739.43
2018,11,6,13,15,903.0,80.5,3.15,25.55,569.0,996.71,744.83
2018,11,6,13,30,895.0,79.0,3.1,25.7,547.0,1000.99,747.8
2018,11,6,13,45,882.5,77.0,3.1,25.9,518.0,996.24,745.2
2018,11,6,14,0,870.0,75.0,3.1,26.1,489.0,999.64,748.25
2018,11,6,14,15,852.5,72.5,3.0,26.0,454.0,981.48,736.93
2018,11,6,14,30,835.0,70.0,2.9,25.9,419.0,959.66,723.28
2018,11,6,14,45,810.5,67.5,2.8,25.85,379.0,927.43,702.25
2018,11,6,15,0,786.0,65.0,2.7,25.8,339.0,892.12,678.73
2018,11,6,15,15,748.0,61.0,2.7,25.8,294.5,839.01,642.73
2018,11,6,15,30,710.0,57.0,2.7,25.8,250.0,783.91,603.95
2018,11,6,15,45,653.5,51.5,1.9,24.05,204.0,708.37,547.35
2018,11,6,16,0,597.0,46.0,1.1,22.3,158.0,642.82,494.07
2018,11,6,16,15,503.0,39.0,1.15,21.35,115.0,535.4,411.86
2018,11,6,16,30,409.0,32.0,1.2,20.4,72.0,432.16,315.64
2018,11,6,16,45,250.5,20.5,1.25,19.5,41.0,255.67,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.6,10.0,76.11,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.2,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,121.0,10.5,0.45,14.2,17.5,8.26,0.0
2018,11,7,7,0,242.0,21.0,0.5,14.2,35.0,17.39,0.0
2018,11,7,7,15,312.0,33.0,0.55,14.6,68.0,27.17,16.83
2018,11,7,7,30,382.0,45.0,0.6,15.0,101.0,36.79,26.43
2018,11,7,7,45,485.0,50.0,0.7,15.45,147.0,40.92,30.52
2018,11,7,8,0,588.0,55.0,0.8,15.9,193.0,45.36,34.66
2018,11,7,8,15,678.0,55.0,1.0,16.55,245.0,76.81,43.08
2018,11,7,8,30,768.0,55.0,1.2,17.2,297.0,133.37,74.11
2018,11,7,8,45,797.0,58.0,1.4,17.8,338.5,192.92,120.2
2018,11,7,9,0,826.0,61.0,1.6,18.4,380.0,255.63,173.89
2018,11,7,9,15,845.0,63.5,1.75,19.05,417.0,318.65,229.61
2018,11,7,9,30,864.0,66.0,1.9,19.7,454.0,381.34,284.66
2018,11,7,9,45,876.5,68.0,2.05,20.3,485.0,441.83,336.91
2018,11,7,10,0,889.0,70.0,2.2,20.9,516.0,502.29,387.52
2018,11,7,10,15,899.0,71.5,2.35,21.5,540.5,560.61,434.91
2018,11,7,10,30,909.0,73.0,2.5,22.1,565.0,618.08,480.14
2018,11,7,10,45,915.5,73.5,2.65,22.65,582.5,671.15,520.94
2018,11,7,11,0,922.0,74.0,2.8,23.2,600.0,722.46,559.38
2018,11,7,11,15,925.5,74.5,2.9,23.55,609.5,769.58,592.62
2018,11,7,11,30,929.0,75.0,3.0,23.9,619.0,814.23,623.15
2018,11,7,11,45,930.0,74.5,3.05,24.25,620.5,853.04,649.11
2018,11,7,12,0,931.0,74.0,3.1,24.6,622.0,888.76,672.86
2018,11,7,12,15,929.5,73.5,3.15,24.8,616.0,919.06,693.25
2018,11,7,12,30,928.0,73.0,3.2,25.0,610.0,945.86,711.34
2018,11,7,12,45,923.5,72.5,3.25,25.2,596.0,966.26,725.2
2018,11,7,13,0,919.0,72.0,3.3,25.4,582.0,982.87,736.69
2018,11,7,13,15,911.0,71.0,3.3,25.45,560.5,991.6,743.13
2018,11,7,13,30,903.0,70.0,3.3,25.5,539.0,996.4,747.17
2018,11,7,13,45,891.5,68.5,3.3,25.55,510.5,993.16,746.0
2018,11,7,14,0,880.0,67.0,3.3,25.6,482.0,986.09,742.43
2018,11,7,14,15,863.0,65.0,3.3,25.45,447.5,969.1,732.81
2018,11,7,14,30,846.0,63.0,3.3,25.3,413.0,948.61,720.81
2018,11,7,14,45,822.0,60.0,3.25,25.1,373.0,927.83,708.19
2018,11,7,15,0,798.0,57.0,3.2,24.9,333.0,892.36,684.96
2018,11,7,15,15,762.0,54.0,3.2,24.9,289.5,842.62,650.75
2018,11,7,15,30,726.0,51.0,3.2,24.9,246.0,790.9,613.77
2018,11,7,15,45,671.5,46.5,2.5,23.5,201.0,718.56,559.36
2018,11,7,16,0,617.0,42.0,1.8,22.1,156.0,645.93,501.53
2018,11,7,16,15,525.5,35.5,1.65,20.75,113.0,539.32,417.69
2018,11,7,16,30,434.0,29.0,1.5,19.4,70.0,450.08,326.08
2018,11,7,16,45,269.5,19.0,1.4,18.1,40.0,267.81,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,85.86,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
