Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,45,76.5,11.5,1.65,8.15,15.5,9.05,0.0
2018,11,8,7,0,153.0,23.0,1.7,8.4,31.0,17.43,0.0
2018,11,8,7,15,270.0,37.5,1.95,9.3,69.5,28.5,18.05
2018,11,8,7,30,387.0,52.0,2.2,10.2,108.0,42.78,32.14
2018,11,8,7,45,469.5,62.0,2.5,11.05,153.5,50.59,39.62
2018,11,8,8,0,552.0,72.0,2.8,11.9,199.0,58.41,46.85
2018,11,8,8,15,608.5,77.5,2.9,12.7,244.5,87.89,54.84
2018,11,8,8,30,665.0,83.0,3.0,13.5,290.0,141.73,86.79
2018,11,8,8,45,707.0,87.0,3.05,14.3,334.0,198.95,131.24
2018,11,8,9,0,749.0,91.0,3.1,15.1,378.0,261.1,184.29
2018,11,8,9,15,782.0,92.5,3.2,15.95,417.5,323.04,238.98
2018,11,8,9,30,815.0,94.0,3.3,16.8,457.0,389.19,296.78
2018,11,8,9,45,842.5,93.5,3.4,17.7,491.0,452.32,351.09
2018,11,8,10,0,870.0,93.0,3.5,18.6,525.0,517.12,405.12
2018,11,8,10,15,880.5,94.5,3.55,19.15,550.0,576.12,453.52
2018,11,8,10,30,891.0,96.0,3.6,19.7,575.0,634.35,499.79
2018,11,8,10,45,898.0,98.0,3.65,20.25,593.5,689.82,542.54
2018,11,8,11,0,905.0,100.0,3.7,20.8,612.0,743.67,582.87
2018,11,8,11,15,913.5,101.0,3.7,21.15,625.0,795.69,620.82
2018,11,8,11,30,922.0,102.0,3.7,21.5,638.0,845.68,655.01
2018,11,8,11,45,922.0,102.5,3.7,21.85,640.0,885.92,681.97
2018,11,8,12,0,922.0,103.0,3.7,22.2,642.0,923.0,706.61
2018,11,8,12,15,926.5,100.0,3.65,22.35,637.0,956.79,729.11
2018,11,8,12,30,931.0,97.0,3.6,22.5,632.0,987.22,749.26
2018,11,8,12,45,900.0,101.0,3.5,22.7,608.0,989.11,749.54
2018,11,8,13,0,869.0,105.0,3.4,22.9,584.0,985.9,746.73
2018,11,8,13,15,893.0,96.5,3.3,23.0,572.5,1017.05,767.67
2018,11,8,13,30,917.0,88.0,3.2,23.1,561.0,1044.67,785.86
2018,11,8,13,45,901.0,86.5,3.1,23.25,530.5,1037.49,780.69
2018,11,8,14,0,885.0,85.0,3.0,23.4,500.0,1026.15,773.18
2018,11,8,14,15,862.5,83.5,2.85,23.3,463.0,1004.29,758.97
2018,11,8,14,30,840.0,82.0,2.7,23.2,426.0,978.58,742.15
2018,11,8,14,45,807.5,79.5,2.5,23.15,384.0,938.11,714.45
2018,11,8,15,0,775.0,77.0,2.3,23.1,342.0,903.71,690.5
2018,11,8,15,15,733.5,72.0,2.3,23.1,296.0,846.62,651.63
2018,11,8,15,30,692.0,67.0,2.3,23.1,250.0,787.77,610.04
2018,11,8,15,45,620.0,61.0,1.6,21.45,202.0,698.23,542.69
2018,11,8,16,0,548.0,55.0,0.9,19.8,154.0,609.11,471.93
2018,11,8,16,15,435.0,45.5,0.95,19.15,109.5,482.36,373.92
2018,11,8,16,30,322.0,36.0,1.0,18.5,65.0,359.73,258.2
2018,11,8,16,45,182.0,21.5,1.0,17.8,36.0,196.52,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.1,7.0,37.02,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,45,101.5,12.0,1.35,8.4,17.0,9.44,0.0
2018,11,9,7,0,203.0,24.0,1.3,8.7,34.0,20.08,0.0
2018,11,9,7,15,337.0,35.0,1.25,9.8,73.0,29.12,18.2
2018,11,9,7,30,471.0,46.0,1.2,10.9,112.0,38.3,28.07
2018,11,9,7,45,549.5,54.0,1.15,12.0,158.0,44.75,34.28
2018,11,9,8,0,628.0,62.0,1.1,13.1,204.0,51.27,40.28
2018,11,9,8,15,677.5,67.0,1.05,13.95,249.5,83.13,48.74
2018,11,9,8,30,727.0,72.0,1.0,14.8,295.0,139.98,81.99
2018,11,9,8,45,760.0,76.5,0.9,15.6,338.0,199.65,128.05
2018,11,9,9,0,793.0,81.0,0.8,16.4,381.0,265.37,183.25
2018,11,9,9,15,792.0,90.0,0.8,17.4,414.5,323.8,234.64
2018,11,9,9,30,791.0,99.0,0.8,18.4,448.0,383.77,286.13
2018,11,9,9,45,777.0,111.0,0.8,19.4,473.5,440.07,333.04
2018,11,9,10,0,763.0,123.0,0.8,20.4,499.0,493.76,375.82
2018,11,9,10,15,775.5,125.5,0.8,21.0,523.5,550.11,419.18
2018,11,9,10,30,788.0,128.0,0.8,21.6,548.0,606.17,460.69
2018,11,9,10,45,795.5,130.0,0.85,22.2,565.5,658.0,498.31
2018,11,9,11,0,803.0,132.0,0.9,22.8,583.0,708.5,533.92
2018,11,9,11,15,806.0,133.5,0.9,23.05,592.5,753.62,565.04
2018,11,9,11,30,809.0,135.0,0.9,23.3,602.0,796.54,593.92
2018,11,9,11,45,808.0,136.0,0.9,23.6,603.5,833.26,616.94
2018,11,9,12,0,807.0,137.0,0.9,23.9,605.0,867.08,637.93
2018,11,9,12,15,799.0,138.0,0.95,24.05,597.5,891.69,654.1
2018,11,9,12,30,791.0,139.0,1.0,24.2,590.0,912.72,668.15
2018,11,9,12,45,777.5,140.0,1.05,24.35,574.5,924.97,676.71
2018,11,9,13,0,764.0,141.0,1.1,24.5,559.0,933.31,683.01
2018,11,9,13,15,751.5,138.5,1.2,24.5,536.5,934.9,686.36
2018,11,9,13,30,739.0,136.0,1.3,24.5,514.0,932.69,687.41
2018,11,9,13,45,720.0,133.0,1.35,24.5,485.0,919.73,680.8
2018,11,9,14,0,701.0,130.0,1.4,24.5,456.0,903.04,671.87
2018,11,9,14,15,675.5,126.0,1.35,24.25,421.0,875.2,654.77
2018,11,9,14,30,650.0,122.0,1.3,24.0,386.0,843.96,635.32
2018,11,9,14,45,615.0,115.5,1.3,23.75,345.5,797.63,605.87
2018,11,9,15,0,580.0,109.0,1.3,23.5,305.0,748.63,573.85
2018,11,9,15,15,534.5,100.0,1.3,23.5,262.0,682.92,528.34
2018,11,9,15,30,489.0,91.0,1.3,23.5,219.0,620.97,483.88
2018,11,9,15,45,422.0,79.5,1.15,21.25,175.0,536.04,423.09
2018,11,9,16,0,355.0,68.0,1.0,19.0,131.0,453.36,360.5
2018,11,9,16,15,263.0,52.0,1.05,18.2,91.0,345.85,273.1
2018,11,9,16,30,171.0,36.0,1.1,17.4,51.0,245.01,173.89
2018,11,9,16,45,92.5,20.0,1.2,16.55,27.5,88.5,0.0
2018,11,9,17,0,14.0,4.0,1.3,15.7,4.0,13.65,0.0
2018,11,9,17,15,7.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,10.0,8.0,5.51,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.9,16.0,10.77,0.0
2018,11,10,7,15,109.5,32.0,0.75,10.15,44.5,23.95,13.64
2018,11,10,7,30,170.0,50.0,0.7,10.4,73.0,36.93,26.88
2018,11,10,7,45,224.0,67.5,0.65,10.65,110.0,49.38,38.58
2018,11,10,8,0,278.0,85.0,0.6,10.9,147.0,61.66,49.93
2018,11,10,8,15,323.0,101.0,0.7,11.5,188.0,88.15,62.23
2018,11,10,8,30,368.0,117.0,0.8,12.1,229.0,130.77,90.36
2018,11,10,8,45,407.0,131.0,0.9,12.7,270.5,176.9,126.15
2018,11,10,9,0,446.0,145.0,1.0,13.3,312.0,228.08,168.51
2018,11,10,9,15,475.5,154.5,1.05,14.05,348.5,277.76,210.7
2018,11,10,9,30,505.0,164.0,1.1,14.8,385.0,330.73,255.32
2018,11,10,9,45,528.0,170.5,1.15,15.55,415.5,381.56,297.59
2018,11,10,10,0,551.0,177.0,1.2,16.3,446.0,434.32,340.29
2018,11,10,10,15,570.5,180.5,1.2,17.1,471.0,484.26,379.43
2018,11,10,10,30,590.0,184.0,1.2,17.9,496.0,535.11,418.03
2018,11,10,10,45,605.0,185.0,1.2,18.75,514.0,581.41,452.08
2018,11,10,11,0,620.0,186.0,1.2,19.6,532.0,627.52,485.01
2018,11,10,11,15,625.0,186.5,1.15,19.95,540.0,665.4,511.66
2018,11,10,11,30,630.0,187.0,1.1,20.3,548.0,701.73,536.6
2018,11,10,11,45,633.5,186.5,1.1,20.65,550.5,734.09,558.82
2018,11,10,12,0,637.0,186.0,1.1,21.0,553.0,764.41,579.35
2018,11,10,12,15,606.0,193.5,1.2,21.05,540.0,770.74,584.53
2018,11,10,12,30,575.0,201.0,1.3,21.1,527.0,772.97,587.08
2018,11,10,12,45,530.5,209.5,1.45,21.2,504.5,759.73,579.12
2018,11,10,13,0,486.0,218.0,1.6,21.3,482.0,742.17,568.06
2018,11,10,13,15,472.0,212.5,1.65,21.25,461.0,735.48,564.83
2018,11,10,13,30,458.0,207.0,1.7,21.2,440.0,726.03,559.57
2018,11,10,13,45,434.0,199.5,1.75,21.1,410.5,701.85,543.84
2018,11,10,14,0,410.0,192.0,1.8,21.0,381.0,654.39,511.82
2018,11,10,14,15,392.5,180.5,1.6,20.6,350.5,627.66,493.2
2018,11,10,14,30,375.0,169.0,1.4,20.2,320.0,599.3,472.94
2018,11,10,14,45,346.5,154.5,1.25,19.85,283.5,554.49,440.32
2018,11,10,15,0,318.0,140.0,1.1,19.5,247.0,508.74,406.44
2018,11,10,15,15,283.5,123.0,1.1,19.5,208.5,452.92,364.36
2018,11,10,15,30,249.0,106.0,1.1,19.5,170.0,397.06,320.95
2018,11,10,15,45,207.5,85.0,1.05,17.65,131.5,328.23,267.56
2018,11,10,16,0,166.0,64.0,1.0,15.8,93.0,259.53,211.86
2018,11,10,16,15,120.0,44.5,1.05,15.2,62.0,189.93,151.99
2018,11,10,16,30,74.0,25.0,1.1,14.6,31.0,118.83,81.96
2018,11,10,16,45,40.5,13.5,1.15,14.05,16.5,42.47,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.5,2.0,1.57,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,4.65,10.0,6.29,0.0
2018,11,11,7,0,83.0,16.0,1.2,4.8,20.0,12.59,0.0
2018,11,11,7,15,179.5,33.5,1.35,5.95,54.0,25.23,14.49
2018,11,11,7,30,276.0,51.0,1.5,7.1,88.0,38.24,28.3
2018,11,11,7,45,357.5,64.0,1.7,8.25,130.5,47.95,37.59
2018,11,11,8,0,439.0,77.0,1.9,9.4,173.0,57.63,46.54
2018,11,11,8,15,500.5,85.5,2.0,10.3,217.5,85.93,56.21
2018,11,11,8,30,562.0,94.0,2.1,11.2,262.0,139.36,89.88
2018,11,11,8,45,615.0,98.5,2.2,12.15,306.5,192.33,130.67
2018,11,11,9,0,668.0,103.0,2.3,13.1,351.0,251.77,180.73
2018,11,11,9,15,690.0,109.5,2.25,14.05,388.0,309.77,231.88
2018,11,11,9,30,712.0,116.0,2.2,15.0,425.0,369.85,284.13
2018,11,11,9,45,723.5,121.5,2.2,16.0,454.5,426.5,332.5
2018,11,11,10,0,735.0,127.0,2.2,17.0,484.0,483.43,379.41
2018,11,11,10,15,750.5,129.0,2.05,17.8,509.0,539.33,423.61
2018,11,11,10,30,766.0,131.0,1.9,18.6,534.0,595.31,466.01
2018,11,11,10,45,770.5,129.0,1.8,19.4,545.0,640.2,498.96
2018,11,11,11,0,775.0,127.0,1.7,20.2,556.0,683.29,529.4
2018,11,11,11,15,754.5,122.5,1.7,20.7,546.0,703.54,543.93
2018,11,11,11,30,734.0,118.0,1.7,21.2,536.0,719.31,554.97
2018,11,11,11,45,752.5,125.5,1.65,21.7,555.0,775.67,592.64
2018,11,11,12,0,771.0,133.0,1.6,22.2,574.0,830.92,628.35
2018,11,11,12,15,754.0,129.0,1.6,22.45,556.5,840.81,634.01
2018,11,11,12,30,737.0,125.0,1.6,22.7,539.0,846.56,637.49
2018,11,11,12,45,700.0,128.0,1.65,22.9,514.0,837.76,631.97
2018,11,11,13,0,663.0,131.0,1.7,23.1,489.0,824.34,623.56
2018,11,11,13,15,687.0,117.0,1.75,23.15,475.5,846.03,639.61
2018,11,11,13,30,711.0,103.0,1.8,23.2,462.0,864.4,653.14
2018,11,11,13,45,724.0,106.5,1.8,23.25,454.5,891.21,671.99
2018,11,11,14,0,737.0,110.0,1.8,23.3,447.0,914.77,688.57
2018,11,11,14,15,719.0,108.0,1.75,23.05,416.5,897.16,677.78
2018,11,11,14,30,701.0,106.0,1.7,22.8,386.0,876.14,665.01
2018,11,11,14,45,671.0,100.0,1.6,22.6,346.5,835.4,637.82
2018,11,11,15,0,641.0,94.0,1.5,22.4,307.0,791.98,608.33
2018,11,11,15,15,596.5,87.0,1.5,22.4,264.0,731.15,566.18
2018,11,11,15,30,552.0,80.0,1.5,22.4,221.0,668.69,521.26
2018,11,11,15,45,489.5,69.5,1.3,20.25,176.5,585.41,461.31
2018,11,11,16,0,427.0,59.0,1.1,18.1,132.0,502.65,398.22
2018,11,11,16,15,333.0,45.5,1.15,17.4,92.0,396.27,311.51
2018,11,11,16,30,239.0,32.0,1.2,16.7,52.0,291.9,198.21
2018,11,11,16,45,133.5,18.0,1.3,15.95,28.0,119.12,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.2,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.0,1.4,14.85,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,6,45,52.0,8.5,1.45,6.35,10.5,6.69,0.0
2018,11,12,7,0,104.0,17.0,1.4,6.6,21.0,13.38,0.0
2018,11,12,7,15,207.5,32.5,1.55,7.75,54.5,24.61,13.31
2018,11,12,7,30,311.0,48.0,1.7,8.9,88.0,36.31,26.29
2018,11,12,7,45,383.5,61.0,1.85,10.1,130.0,46.06,35.57
2018,11,12,8,0,456.0,74.0,2.0,11.3,172.0,55.74,44.47
2018,11,12,8,15,506.5,83.0,2.1,12.15,214.5,88.03,57.45
2018,11,12,8,30,557.0,92.0,2.2,13.0,257.0,137.24,87.7
2018,11,12,8,45,591.0,100.5,2.25,13.85,297.5,189.71,128.75
2018,11,12,9,0,625.0,109.0,2.3,14.7,338.0,246.38,176.87
2018,11,12,9,15,645.5,116.0,2.3,15.6,373.5,301.71,225.42
2018,11,12,9,30,666.0,123.0,2.3,16.5,409.0,359.03,275.1
2018,11,12,9,45,677.0,130.0,2.3,17.4,438.5,414.09,321.95
2018,11,12,10,0,688.0,137.0,2.3,18.3,468.0,469.5,367.51
2018,11,12,10,15,703.5,139.5,2.25,19.05,492.5,523.44,410.47
2018,11,12,10,30,719.0,142.0,2.2,19.8,517.0,577.56,452.08
2018,11,12,10,45,730.5,143.5,2.1,20.5,535.0,628.13,489.52
2018,11,12,11,0,742.0,145.0,2.0,21.2,553.0,677.88,525.06
2018,11,12,11,15,748.5,145.5,1.9,21.85,563.0,721.94,555.48
2018,11,12,11,30,755.0,146.0,1.8,22.5,573.0,764.21,583.7
2018,11,12,11,45,758.5,145.5,1.7,23.15,575.5,801.03,606.96
2018,11,12,12,0,762.0,145.0,1.6,23.8,578.0,835.37,627.39
2018,11,12,12,15,749.0,147.5,1.45,24.05,569.5,855.73,638.51
2018,11,12,12,30,736.0,150.0,1.3,24.3,561.0,872.36,647.08
2018,11,12,12,45,715.0,153.0,1.2,24.6,544.5,878.29,649.1
2018,11,12,13,0,694.0,156.0,1.1,24.9,528.0,880.06,648.55
2018,11,12,13,15,685.5,151.5,1.0,24.9,507.0,882.34,649.21
2018,11,12,13,30,677.0,147.0,0.9,24.9,486.0,881.11,647.61
2018,11,12,13,45,663.5,142.0,0.75,24.9,459.0,870.93,639.39
2018,11,12,14,0,650.0,137.0,0.6,24.9,432.0,857.26,628.99
2018,11,12,14,15,628.0,131.0,0.55,24.6,398.5,830.72,612.79
2018,11,12,14,30,606.0,125.0,0.5,24.3,365.0,800.97,594.45
2018,11,12,14,45,575.5,117.0,0.45,24.0,326.5,753.3,563.78
2018,11,12,15,0,545.0,109.0,0.4,23.7,288.0,709.75,535.34
2018,11,12,15,15,500.0,99.0,0.4,23.7,246.0,648.19,493.48
2018,11,12,15,30,455.0,89.0,0.4,23.7,204.0,586.27,449.83
2018,11,12,15,45,393.0,76.0,0.5,21.95,161.5,504.89,393.56
2018,11,12,16,0,331.0,63.0,0.6,20.2,119.0,425.49,334.73
2018,11,12,16,15,247.0,47.0,0.65,19.5,81.5,325.63,253.1
2018,11,12,16,30,163.0,31.0,0.7,18.8,44.0,226.04,146.27
2018,11,12,16,45,89.5,17.0,0.75,18.05,23.5,83.72,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.3,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.35,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.4,9.0,7.08,0.0
2018,11,13,7,15,4.5,18.5,1.15,9.85,18.5,14.12,4.77
2018,11,13,7,30,0.0,28.0,1.1,10.3,28.0,21.38,13.05
2018,11,13,7,45,0.0,39.5,1.0,10.75,39.5,30.17,21.34
2018,11,13,8,0,0.0,51.0,0.9,11.2,51.0,38.73,29.29
2018,11,13,8,15,4.0,74.5,1.1,11.85,75.5,55.84,42.5
2018,11,13,8,30,8.0,98.0,1.3,12.5,100.0,74.09,57.81
2018,11,13,8,45,39.0,118.0,1.45,13.15,131.5,96.73,75.45
2018,11,13,9,0,70.0,138.0,1.6,13.8,163.0,123.57,96.77
2018,11,13,9,15,57.0,151.0,1.55,14.45,173.0,136.27,107.9
2018,11,13,9,30,44.0,164.0,1.5,15.1,183.0,147.59,117.54
2018,11,13,9,45,41.5,173.5,1.5,15.75,192.5,159.03,126.81
2018,11,13,10,0,39.0,183.0,1.5,16.4,202.0,170.28,135.75
2018,11,13,10,15,25.0,175.0,1.5,17.2,187.5,152.28,120.69
2018,11,13,10,30,11.0,167.0,1.5,18.0,173.0,139.26,109.6
2018,11,13,10,45,48.0,200.5,1.55,18.8,226.5,203.58,161.57
2018,11,13,11,0,85.0,234.0,1.6,19.6,280.0,265.75,210.66
2018,11,13,11,15,88.5,241.0,1.6,19.85,290.0,281.81,222.93
2018,11,13,11,30,92.0,248.0,1.6,20.1,300.0,298.33,235.68
2018,11,13,11,45,210.0,240.0,1.6,20.35,358.5,409.37,323.61
2018,11,13,12,0,328.0,232.0,1.6,20.6,417.0,531.15,416.32
2018,11,13,12,15,266.5,228.5,1.4,20.4,378.0,488.93,382.82
2018,11,13,12,30,205.0,225.0,1.2,20.2,339.0,420.66,330.97
2018,11,13,12,45,122.0,218.0,0.95,20.0,285.5,344.52,271.26
2018,11,13,13,0,39.0,211.0,0.7,19.8,232.0,242.41,190.21
2018,11,13,13,15,74.0,208.5,0.65,19.6,246.0,277.94,220.09
2018,11,13,13,30,109.0,206.0,0.6,19.4,260.0,337.09,266.81
2018,11,13,13,45,61.0,178.0,0.5,19.2,208.0,237.71,188.55
2018,11,13,14,0,13.0,150.0,0.4,19.0,156.0,142.8,112.15
2018,11,13,14,15,117.0,132.0,0.45,18.65,178.5,265.55,215.29
2018,11,13,14,30,221.0,114.0,0.5,18.3,201.0,370.79,300.5
2018,11,13,14,45,253.5,113.5,0.55,17.95,203.5,404.9,327.6
2018,11,13,15,0,286.0,113.0,0.6,17.6,206.0,438.41,354.53
2018,11,13,15,15,155.0,101.5,0.6,17.6,151.0,276.55,225.61
2018,11,13,15,30,24.0,90.0,0.6,17.6,96.0,122.67,97.47
2018,11,13,15,45,18.5,74.0,0.75,16.7,78.0,101.39,80.06
2018,11,13,16,0,13.0,58.0,0.9,15.8,60.0,69.17,52.66
2018,11,13,16,15,8.0,41.5,0.95,15.45,42.5,48.77,34.49
2018,11,13,16,30,3.0,25.0,1.0,15.1,25.0,26.1,11.61
2018,11,13,16,45,7.0,14.0,1.05,14.75,14.0,16.52,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,14.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.8,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.8,18.0,11.8,0.0
2018,11,14,7,15,195.5,30.5,1.05,8.55,50.0,23.09,10.67
2018,11,14,7,30,295.0,46.0,1.0,9.3,82.0,34.78,24.73
2018,11,14,7,45,363.0,59.0,0.95,10.05,122.0,44.5,34.11
2018,11,14,8,0,431.0,72.0,0.9,10.8,162.0,54.13,43.08
2018,11,14,8,15,477.5,83.0,1.0,11.55,203.5,83.01,54.01
2018,11,14,8,30,524.0,94.0,1.1,12.3,245.0,131.35,84.24
2018,11,14,8,45,553.0,104.0,1.2,13.0,284.0,181.82,123.9
2018,11,14,9,0,582.0,114.0,1.3,13.7,323.0,239.91,173.17
2018,11,14,9,15,607.5,120.5,1.4,14.55,358.5,293.62,219.88
2018,11,14,9,30,633.0,127.0,1.5,15.4,394.0,349.95,268.42
2018,11,14,9,45,650.5,132.0,1.6,16.25,423.5,404.03,314.35
2018,11,14,10,0,668.0,137.0,1.7,17.1,453.0,459.19,359.83
2018,11,14,10,15,683.5,140.0,1.8,17.8,477.5,512.35,402.66
2018,11,14,10,30,699.0,143.0,1.9,18.5,502.0,565.77,444.44
2018,11,14,10,45,709.0,144.5,2.0,19.15,519.0,614.29,481.56
2018,11,14,11,0,719.0,146.0,2.1,19.8,536.0,661.91,517.09
2018,11,14,11,15,722.5,147.0,2.15,20.25,544.5,703.19,547.33
2018,11,14,11,30,726.0,148.0,2.2,20.7,553.0,742.5,575.58
2018,11,14,11,45,728.0,147.5,2.2,21.1,555.0,776.95,599.7
2018,11,14,12,0,730.0,147.0,2.2,21.5,557.0,808.93,620.87
2018,11,14,12,15,710.5,152.0,2.2,21.75,547.5,825.09,631.37
2018,11,14,12,30,691.0,157.0,2.2,22.0,538.0,837.22,639.3
2018,11,14,12,45,661.5,162.0,2.15,22.2,519.5,835.98,637.87
2018,11,14,13,0,632.0,167.0,2.1,22.4,501.0,830.2,633.56
2018,11,14,13,15,618.5,163.5,2.1,22.4,480.0,820.98,627.95
2018,11,14,13,30,605.0,160.0,2.1,22.4,459.0,815.63,625.18
2018,11,14,13,45,585.5,155.5,2.05,22.45,431.5,800.17,614.87
2018,11,14,14,0,566.0,151.0,2.0,22.5,404.0,781.81,602.66
2018,11,14,14,15,542.0,143.5,1.85,22.15,371.0,752.63,582.87
2018,11,14,14,30,518.0,136.0,1.7,21.8,338.0,721.03,561.22
2018,11,14,14,45,485.0,127.0,1.6,21.45,301.0,676.61,530.37
2018,11,14,15,0,452.0,118.0,1.5,21.1,264.0,630.68,497.77
2018,11,14,15,15,409.5,106.0,1.5,21.1,224.0,570.73,453.79
2018,11,14,15,30,367.0,94.0,1.5,21.1,184.0,510.58,408.03
2018,11,14,15,45,311.0,78.0,1.3,18.85,144.0,433.04,348.96
2018,11,14,16,0,255.0,62.0,1.1,16.6,104.0,357.14,288.16
2018,11,14,16,15,186.0,44.0,1.15,15.95,69.5,269.36,212.68
2018,11,14,16,30,117.0,26.0,1.2,15.3,35.0,175.66,105.5
2018,11,14,16,45,61.5,13.5,1.25,14.7,18.0,58.94,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,11.5,5.0,1.3,7.1,5.5,0.0,0.0
2018,11,15,7,0,23.0,10.0,1.3,7.1,11.0,7.87,0.0
2018,11,15,7,15,80.5,27.0,1.25,7.9,35.5,20.21,7.78
2018,11,15,7,30,138.0,44.0,1.2,8.7,60.0,32.51,22.69
2018,11,15,7,45,196.5,61.0,1.15,9.5,95.0,44.69,34.3
2018,11,15,8,0,255.0,78.0,1.1,10.3,130.0,56.73,45.45
2018,11,15,8,15,271.5,91.0,1.3,11.05,158.0,78.53,55.4
2018,11,15,8,30,288.0,104.0,1.5,11.8,186.0,111.1,77.43
2018,11,15,8,45,319.5,115.0,1.65,12.55,218.5,146.98,105.53
2018,11,15,9,0,351.0,126.0,1.8,13.3,251.0,190.86,142.32
2018,11,15,9,15,401.5,138.5,1.75,14.05,295.5,242.67,185.66
2018,11,15,9,30,452.0,151.0,1.7,14.8,340.0,300.54,233.92
2018,11,15,9,45,387.5,168.0,1.7,15.5,338.5,320.21,252.91
2018,11,15,10,0,323.0,185.0,1.7,16.2,337.0,323.4,257.5
2018,11,15,10,15,423.5,181.0,1.75,16.9,390.5,405.75,322.98
2018,11,15,10,30,524.0,177.0,1.8,17.6,444.0,488.76,387.55
2018,11,15,10,45,546.5,183.5,1.85,18.35,470.0,541.21,427.26
2018,11,15,11,0,569.0,190.0,1.9,19.1,496.0,594.62,466.9
2018,11,15,11,15,575.0,191.5,1.85,19.55,505.5,631.85,493.81
2018,11,15,11,30,581.0,193.0,1.8,20.0,515.0,667.81,519.3
2018,11,15,11,45,584.0,191.5,1.8,20.45,516.0,696.85,539.75
2018,11,15,12,0,587.0,190.0,1.8,20.9,517.0,723.95,558.57
2018,11,15,12,15,556.5,194.0,1.8,21.1,501.5,725.54,559.19
2018,11,15,12,30,526.0,198.0,1.8,21.3,486.0,723.19,557.21
2018,11,15,12,45,492.0,200.0,1.8,21.5,464.5,711.72,548.81
2018,11,15,13,0,458.0,202.0,1.8,21.7,443.0,696.6,537.87
2018,11,15,13,15,466.5,196.5,1.8,21.7,433.5,711.03,549.32
2018,11,15,13,30,475.0,191.0,1.8,21.7,424.0,723.48,559.16
2018,11,15,13,45,429.0,183.5,1.8,21.75,385.0,677.65,526.63
2018,11,15,14,0,383.0,176.0,1.8,21.8,346.0,606.85,476.49
2018,11,15,14,15,391.5,166.0,1.65,21.4,328.5,607.73,478.84
2018,11,15,14,30,400.0,156.0,1.5,21.0,311.0,628.02,494.06
2018,11,15,14,45,370.0,143.0,1.35,20.6,275.0,562.52,446.5
2018,11,15,15,0,340.0,130.0,1.2,20.2,239.0,517.15,413.04
2018,11,15,15,15,302.5,114.0,1.2,20.2,201.0,459.5,369.36
2018,11,15,15,30,265.0,98.0,1.2,20.2,163.0,401.93,324.34
2018,11,15,15,45,219.0,78.5,1.15,18.05,125.0,330.89,269.19
2018,11,15,16,0,173.0,59.0,1.1,15.9,87.0,260.35,211.78
2018,11,15,16,15,121.5,40.0,1.15,15.25,56.5,186.42,147.18
2018,11,15,16,30,70.0,21.0,1.2,14.6,26.0,105.13,58.25
2018,11,15,16,45,36.5,11.0,1.25,13.9,13.5,37.33,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.2,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.25,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.3,11.0,7.87,0.0
2018,11,16,7,15,113.0,27.0,1.15,7.15,38.0,20.25,6.73
2018,11,16,7,30,184.0,44.0,1.1,8.0,65.0,32.78,22.87
2018,11,16,7,45,244.5,60.5,1.1,8.85,101.5,44.7,34.35
2018,11,16,8,0,305.0,77.0,1.1,9.7,138.0,56.43,45.25
2018,11,16,8,15,346.5,90.0,1.2,10.45,175.0,81.63,56.36
2018,11,16,8,30,388.0,103.0,1.3,11.2,212.0,122.78,83.22
2018,11,16,8,45,443.0,113.0,1.35,11.95,255.0,169.39,118.96
2018,11,16,9,0,498.0,123.0,1.4,12.7,298.0,222.8,163.09
2018,11,16,9,15,513.0,133.5,1.35,13.5,330.5,271.4,205.57
2018,11,16,9,30,528.0,144.0,1.3,14.3,363.0,321.54,248.81
2018,11,16,9,45,531.0,155.5,1.25,15.15,389.5,368.92,288.88
2018,11,16,10,0,534.0,167.0,1.2,16.0,416.0,416.14,327.37
2018,11,16,10,15,552.0,171.0,1.2,16.8,440.0,464.26,365.47
2018,11,16,10,30,570.0,175.0,1.2,17.6,464.0,513.2,403.0
2018,11,16,10,45,584.5,177.0,1.15,18.4,481.5,558.62,436.48
2018,11,16,11,0,599.0,179.0,1.1,19.2,499.0,603.92,468.82
2018,11,16,11,15,607.5,179.5,1.1,19.7,509.0,643.03,496.75
2018,11,16,11,30,616.0,180.0,1.1,20.2,519.0,680.98,523.29
2018,11,16,11,45,621.5,179.0,1.05,20.7,522.0,713.59,545.05
2018,11,16,12,0,627.0,178.0,1.0,21.2,525.0,744.36,565.13
2018,11,16,12,15,629.0,175.0,0.95,21.55,520.0,767.92,580.28
2018,11,16,12,30,631.0,172.0,0.9,21.9,515.0,795.88,597.95
2018,11,16,12,45,631.0,167.5,0.85,22.25,503.5,811.34,606.82
2018,11,16,13,0,631.0,163.0,0.8,22.6,492.0,823.85,613.91
2018,11,16,13,15,621.5,158.5,0.75,22.75,472.0,824.17,613.48
2018,11,16,13,30,612.0,154.0,0.7,22.9,452.0,814.33,606.58
2018,11,16,13,45,598.0,148.5,0.65,23.05,426.0,803.14,599.0
2018,11,16,14,0,584.0,143.0,0.6,23.2,400.0,789.08,589.57
2018,11,16,14,15,562.0,136.0,0.5,23.0,368.0,762.49,571.71
2018,11,16,14,30,540.0,129.0,0.4,22.8,336.0,733.45,552.18
2018,11,16,14,45,510.5,120.0,0.3,22.6,299.5,692.32,524.13
2018,11,16,15,0,481.0,111.0,0.2,22.4,263.0,649.53,494.53
2018,11,16,15,15,436.5,99.5,0.2,22.4,223.0,587.86,451.59
2018,11,16,15,30,392.0,88.0,0.2,22.4,183.0,525.98,406.96
2018,11,16,15,45,334.0,74.0,0.3,21.1,143.5,448.74,351.52
2018,11,16,16,0,276.0,60.0,0.4,19.8,104.0,373.44,293.52
2018,11,16,16,15,200.5,43.0,0.4,19.25,69.5,281.31,215.77
2018,11,16,16,30,125.0,26.0,0.4,18.7,35.0,180.64,93.7
2018,11,16,16,45,65.5,13.5,0.4,18.2,18.0,62.07,0.0
2018,11,16,17,0,6.0,1.0,0.4,17.7,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.35,17.4,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,45,18.0,4.5,1.1,7.95,5.0,0.0,0.0
2018,11,17,7,0,36.0,9.0,1.1,7.9,10.0,7.08,0.0
2018,11,17,7,15,92.0,23.5,1.1,8.65,32.5,17.76,3.9
2018,11,17,7,30,148.0,38.0,1.1,9.4,55.0,28.47,18.87
2018,11,17,7,45,186.5,52.5,1.1,10.1,83.5,39.0,29.07
2018,11,17,8,0,225.0,67.0,1.1,10.8,112.0,49.37,38.73
2018,11,17,8,15,340.0,80.0,1.1,11.5,165.5,74.23,50.02
2018,11,17,8,30,455.0,93.0,1.1,12.2,219.0,122.59,79.9
2018,11,17,8,45,513.0,99.5,1.15,12.9,262.0,170.85,116.6
2018,11,17,9,0,571.0,106.0,1.2,13.6,305.0,230.09,165.58
2018,11,17,9,15,619.0,107.0,1.1,14.5,343.5,284.89,212.2
2018,11,17,9,30,667.0,108.0,1.0,15.4,382.0,344.76,262.63
2018,11,17,9,45,712.0,104.5,0.95,16.3,416.5,404.03,311.71
2018,11,17,10,0,757.0,101.0,0.9,17.2,451.0,466.92,362.06
2018,11,17,10,15,769.0,103.0,0.85,17.85,474.5,521.15,404.6
2018,11,17,10,30,781.0,105.0,0.8,18.5,498.0,575.06,445.23
2018,11,17,10,45,790.0,106.5,0.8,19.15,515.0,626.0,482.64
2018,11,17,11,0,799.0,108.0,0.8,19.8,532.0,672.95,516.08
2018,11,17,11,15,804.5,108.5,0.8,20.25,542.0,717.24,547.05
2018,11,17,11,30,810.0,109.0,0.8,20.7,552.0,759.56,575.1
2018,11,17,11,45,812.0,108.5,0.85,21.1,554.0,795.84,598.86
2018,11,17,12,0,814.0,108.0,0.9,21.5,556.0,829.47,620.77
2018,11,17,12,15,778.0,119.5,0.9,21.65,544.0,846.48,631.44
2018,11,17,12,30,742.0,131.0,0.9,21.8,532.0,853.39,635.72
2018,11,17,12,45,690.0,143.5,0.95,21.95,509.5,841.23,628.42
2018,11,17,13,0,638.0,156.0,1.0,22.1,487.0,822.9,617.29
2018,11,17,13,15,628.0,152.0,1.05,22.1,467.0,823.33,619.24
2018,11,17,13,30,618.0,148.0,1.1,22.1,447.0,820.42,618.8
2018,11,17,13,45,603.0,142.5,1.15,22.05,420.5,807.82,612.0
2018,11,17,14,0,588.0,137.0,1.2,22.0,394.0,785.13,598.38
2018,11,17,14,15,565.5,130.5,1.2,21.75,362.5,758.64,581.89
2018,11,17,14,30,543.0,124.0,1.2,21.5,331.0,729.7,563.44
2018,11,17,14,45,512.5,116.0,1.25,21.25,295.0,688.85,536.58
2018,11,17,15,0,482.0,108.0,1.3,21.0,259.0,646.4,507.74
2018,11,17,15,15,437.0,97.0,1.3,21.0,219.5,584.9,462.86
2018,11,17,15,30,392.0,86.0,1.3,21.0,180.0,523.26,416.29
2018,11,17,15,45,333.0,72.5,1.05,19.1,141.0,445.84,357.04
2018,11,17,16,0,274.0,59.0,0.8,17.2,102.0,370.47,296.02
2018,11,17,16,15,195.5,42.5,0.9,16.3,68.0,276.76,215.43
2018,11,17,16,30,117.0,26.0,1.0,15.4,34.0,173.31,84.17
2018,11,17,16,45,61.5,13.5,1.05,14.45,17.5,58.93,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
