Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.5,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.4,11.0,7.87,0.0
2018,11,18,7,15,117.0,26.0,0.6,8.75,37.0,19.56,3.15
2018,11,18,7,30,190.0,42.0,0.7,9.1,63.0,31.39,21.25
2018,11,18,7,45,150.0,49.0,0.75,9.4,70.0,36.4,26.81
2018,11,18,8,0,110.0,56.0,0.8,9.7,77.0,41.19,31.55
2018,11,18,8,15,56.0,71.5,0.85,10.05,82.5,55.77,41.41
2018,11,18,8,30,2.0,87.0,0.9,10.4,88.0,65.52,51.15
2018,11,18,8,45,10.0,107.0,0.95,10.75,110.5,82.57,65.36
2018,11,18,9,0,18.0,127.0,1.0,11.1,133.0,101.09,80.72
2018,11,18,9,15,79.0,146.5,1.05,11.85,178.0,139.49,111.04
2018,11,18,9,30,140.0,166.0,1.1,12.6,223.0,189.49,151.44
2018,11,18,9,45,285.0,164.0,1.2,13.4,291.0,266.07,212.59
2018,11,18,10,0,430.0,162.0,1.3,14.2,359.0,362.2,289.29
2018,11,18,10,15,491.0,159.0,1.35,15.0,395.0,420.58,335.79
2018,11,18,10,30,552.0,156.0,1.4,15.8,431.0,484.14,385.6
2018,11,18,10,45,608.0,150.5,1.45,16.6,463.0,553.53,438.51
2018,11,18,11,0,664.0,145.0,1.5,17.4,495.0,620.85,488.65
2018,11,18,11,15,572.5,168.0,1.55,18.1,473.5,605.1,475.75
2018,11,18,11,30,481.0,191.0,1.6,18.8,452.0,587.83,461.65
2018,11,18,11,45,472.0,193.0,1.6,19.45,450.0,606.82,475.07
2018,11,18,12,0,463.0,195.0,1.6,20.1,448.0,623.49,486.27
2018,11,18,12,15,436.5,199.5,1.55,20.5,436.0,625.24,486.36
2018,11,18,12,30,410.0,204.0,1.5,20.9,424.0,623.71,484.17
2018,11,18,12,45,399.0,201.0,1.45,21.35,411.0,625.45,484.73
2018,11,18,13,0,388.0,198.0,1.4,21.8,398.0,602.72,468.22
2018,11,18,13,15,373.0,192.0,1.35,21.95,378.0,592.27,460.82
2018,11,18,13,30,358.0,186.0,1.3,22.1,358.0,579.8,451.85
2018,11,18,13,45,365.0,173.0,1.2,22.3,340.0,578.16,451.0
2018,11,18,14,0,372.0,160.0,1.1,22.5,322.0,574.76,448.76
2018,11,18,14,15,406.5,141.0,1.0,22.25,305.5,613.83,477.97
2018,11,18,14,30,441.0,122.0,0.9,22.0,289.0,625.98,487.36
2018,11,18,14,45,401.0,116.0,0.75,21.75,255.5,579.21,452.99
2018,11,18,15,0,361.0,110.0,0.6,21.5,222.0,531.53,417.44
2018,11,18,15,15,254.0,99.5,0.6,21.5,173.0,391.26,311.83
2018,11,18,15,30,147.0,89.0,0.6,21.5,124.0,258.11,207.17
2018,11,18,15,45,160.0,72.0,0.7,19.65,103.0,267.11,215.58
2018,11,18,16,0,173.0,55.0,0.8,17.8,82.0,254.64,204.97
2018,11,18,16,15,142.5,40.5,0.9,16.9,57.5,208.68,162.02
2018,11,18,16,30,112.0,26.0,1.0,16.0,33.0,152.79,66.67
2018,11,18,16,45,58.5,13.5,1.05,15.05,17.0,56.57,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.1,7.6,4.5,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.1,7.6,9.0,6.29,0.0
2018,11,19,7,15,58.5,23.0,1.2,8.5,28.0,17.23,0.16
2018,11,19,7,30,88.0,38.0,1.3,9.4,47.0,28.08,18.19
2018,11,19,7,45,151.0,53.0,1.45,10.3,78.0,38.98,28.89
2018,11,19,8,0,214.0,68.0,1.6,11.2,109.0,49.81,38.96
2018,11,19,8,15,261.0,81.0,1.6,11.8,143.0,70.81,49.04
2018,11,19,8,30,308.0,94.0,1.6,12.4,177.0,107.11,73.08
2018,11,19,8,45,312.5,109.0,1.6,13.0,204.5,140.71,100.38
2018,11,19,9,0,317.0,124.0,1.6,13.6,232.0,176.7,131.64
2018,11,19,9,15,356.0,133.0,1.55,14.3,266.5,224.09,171.57
2018,11,19,9,30,395.0,142.0,1.5,15.0,301.0,271.91,211.84
2018,11,19,9,45,428.5,147.0,1.45,15.7,331.5,318.35,250.7
2018,11,19,10,0,462.0,152.0,1.4,16.4,362.0,368.03,291.34
2018,11,19,10,15,474.5,158.5,1.4,17.05,384.0,411.08,326.1
2018,11,19,10,30,487.0,165.0,1.4,17.7,406.0,454.64,360.3
2018,11,19,10,45,517.0,163.0,1.45,18.35,427.0,501.35,396.44
2018,11,19,11,0,547.0,161.0,1.5,19.0,448.0,549.44,432.82
2018,11,19,11,15,540.5,166.5,1.5,19.35,454.0,579.97,455.29
2018,11,19,11,30,534.0,172.0,1.5,19.7,460.0,608.44,475.91
2018,11,19,11,45,556.0,165.5,1.55,20.1,466.5,644.99,502.92
2018,11,19,12,0,578.0,159.0,1.6,20.5,473.0,680.86,529.07
2018,11,19,12,15,574.0,158.5,1.55,20.55,467.5,699.94,542.46
2018,11,19,12,30,570.0,158.0,1.5,20.6,462.0,716.59,554.1
2018,11,19,12,45,456.5,181.0,1.45,20.65,421.0,656.37,508.99
2018,11,19,13,0,343.0,204.0,1.4,20.7,380.0,567.33,443.23
2018,11,19,13,15,247.0,205.5,1.3,20.6,329.5,487.72,383.31
2018,11,19,13,30,151.0,207.0,1.2,20.5,279.0,381.86,302.16
2018,11,19,13,45,112.5,191.5,1.05,20.45,243.5,330.67,262.68
2018,11,19,14,0,74.0,176.0,0.9,20.4,208.0,256.27,204.25
2018,11,19,14,15,157.0,161.5,0.85,20.05,222.5,346.68,278.57
2018,11,19,14,30,240.0,147.0,0.8,19.7,237.0,436.74,349.66
2018,11,19,14,45,230.5,133.0,0.7,19.35,212.0,411.91,330.35
2018,11,19,15,0,221.0,119.0,0.6,19.0,187.0,386.21,310.97
2018,11,19,15,15,217.0,102.5,0.6,19.0,161.5,361.11,291.83
2018,11,19,15,30,213.0,86.0,0.6,19.0,136.0,334.97,271.05
2018,11,19,15,45,181.5,70.5,0.65,18.35,107.0,284.58,230.25
2018,11,19,16,0,150.0,55.0,0.7,17.7,78.0,235.02,188.48
2018,11,19,16,15,108.5,39.5,0.7,17.45,53.0,178.18,136.63
2018,11,19,16,30,67.0,24.0,0.7,17.2,28.0,110.49,40.59
2018,11,19,16,45,36.5,12.5,0.7,16.9,14.5,38.51,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.6,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,1.2,8.5,10.0,7.08,0.0
2018,11,20,7,15,191.5,21.5,1.2,9.3,38.0,17.67,0.0
2018,11,20,7,30,313.0,34.0,1.2,10.1,66.0,28.03,17.87
2018,11,20,7,45,355.5,45.0,1.25,10.85,98.5,36.66,26.74
2018,11,20,8,0,398.0,56.0,1.3,11.6,131.0,45.12,34.7
2018,11,20,8,15,510.5,60.0,1.35,12.35,180.5,68.99,41.58
2018,11,20,8,30,623.0,64.0,1.4,13.1,230.0,120.26,70.71
2018,11,20,8,45,662.0,68.5,1.45,13.85,270.0,173.45,111.89
2018,11,20,9,0,701.0,73.0,1.5,14.6,310.0,231.16,161.09
2018,11,20,9,15,710.0,80.5,1.5,15.55,342.5,287.1,211.04
2018,11,20,9,30,719.0,88.0,1.5,16.5,375.0,343.59,260.77
2018,11,20,9,45,726.0,94.0,1.55,17.45,403.0,398.19,307.75
2018,11,20,10,0,733.0,100.0,1.6,18.4,431.0,452.62,352.96
2018,11,20,10,15,749.5,101.5,1.65,18.9,455.5,507.22,397.34
2018,11,20,10,30,766.0,103.0,1.7,19.4,480.0,562.0,440.49
2018,11,20,10,45,748.5,110.5,1.8,19.95,489.0,601.65,471.22
2018,11,20,11,0,731.0,118.0,1.9,20.5,498.0,637.87,498.58
2018,11,20,11,15,648.5,138.5,2.0,20.85,480.5,636.97,497.88
2018,11,20,11,30,566.0,159.0,2.1,21.2,463.0,618.69,484.39
2018,11,20,11,45,558.5,162.0,2.15,21.6,463.0,642.66,502.14
2018,11,20,12,0,551.0,165.0,2.2,22.0,463.0,664.24,517.6
2018,11,20,12,15,541.0,166.5,2.25,22.2,456.5,679.6,528.86
2018,11,20,12,30,531.0,168.0,2.3,22.4,450.0,692.34,538.23
2018,11,20,12,45,527.0,164.5,2.35,22.6,438.5,702.33,545.9
2018,11,20,13,0,523.0,161.0,2.4,22.8,427.0,709.89,551.88
2018,11,20,13,15,551.5,146.5,2.35,22.7,417.5,733.06,569.09
2018,11,20,13,30,580.0,132.0,2.3,22.6,408.0,764.75,592.11
2018,11,20,13,45,541.5,132.0,2.3,22.55,378.0,725.15,564.57
2018,11,20,14,0,503.0,132.0,2.3,22.5,348.0,693.51,543.08
2018,11,20,14,15,513.5,118.5,2.1,22.25,324.0,690.52,541.37
2018,11,20,14,30,524.0,105.0,1.9,22.0,300.0,694.52,544.31
2018,11,20,14,45,450.5,103.0,1.7,21.75,258.5,609.99,482.38
2018,11,20,15,0,377.0,101.0,1.5,21.5,217.0,534.86,426.65
2018,11,20,15,15,297.5,93.0,1.5,21.5,176.0,446.3,358.59
2018,11,20,15,30,218.0,85.0,1.5,21.5,135.0,338.4,273.49
2018,11,20,15,45,186.0,69.0,1.1,20.1,105.5,286.48,231.39
2018,11,20,16,0,154.0,53.0,0.7,18.7,76.0,235.15,187.82
2018,11,20,16,15,118.5,38.0,0.7,18.35,52.0,184.02,140.3
2018,11,20,16,30,83.0,23.0,0.7,18.0,28.0,121.04,38.03
2018,11,20,16,45,46.5,12.5,0.65,17.7,15.0,46.36,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.5,2.0,1.57,0.0
2018,11,21,7,15,2.0,6.5,2.0,13.9,6.5,5.09,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.3,11.0,8.34,1.17
2018,11,21,7,45,0.0,15.5,2.4,14.7,15.5,11.77,4.6
2018,11,21,8,0,0.0,20.0,2.6,15.1,20.0,15.2,7.79
2018,11,21,8,15,0.0,21.5,2.65,15.3,21.5,16.35,8.3
2018,11,21,8,30,0.0,23.0,2.7,15.5,23.0,17.5,9.34
2018,11,21,8,45,0.0,26.5,2.75,15.7,26.5,20.18,11.64
2018,11,21,9,0,0.0,30.0,2.8,15.9,30.0,22.87,13.92
2018,11,21,9,15,0.0,49.0,3.1,16.3,49.0,37.47,26.29
2018,11,21,9,30,0.0,68.0,3.4,16.7,68.0,52.16,38.6
2018,11,21,9,45,0.0,50.5,3.65,17.1,50.5,38.65,27.08
2018,11,21,10,0,0.0,33.0,3.9,17.5,33.0,25.21,15.66
2018,11,21,10,15,0.0,59.0,4.1,17.8,59.0,45.22,32.42
2018,11,21,10,30,0.0,85.0,4.3,18.1,85.0,65.37,49.12
2018,11,21,10,45,1.0,89.0,4.5,18.45,89.5,69.2,52.18
2018,11,21,11,0,2.0,93.0,4.7,18.8,94.0,73.16,55.36
2018,11,21,11,15,1.5,96.0,4.75,18.9,97.0,75.35,57.1
2018,11,21,11,30,1.0,99.0,4.8,19.0,100.0,77.54,58.84
2018,11,21,11,45,0.5,73.0,4.85,19.1,73.5,56.49,41.39
2018,11,21,12,0,0.0,47.0,4.9,19.2,47.0,36.01,24.37
2018,11,21,12,15,21.5,76.5,4.9,19.2,88.0,82.47,63.78
2018,11,21,12,30,43.0,106.0,4.9,19.2,129.0,130.09,103.87
2018,11,21,12,45,33.5,124.0,4.9,19.15,141.5,140.91,112.39
2018,11,21,13,0,24.0,142.0,4.9,19.1,154.0,152.67,121.69
2018,11,21,13,15,12.0,103.0,4.8,18.95,109.0,92.73,72.11
2018,11,21,13,30,0.0,64.0,4.7,18.8,64.0,49.09,35.46
2018,11,21,13,45,0.0,53.5,4.6,18.7,53.5,40.97,28.77
2018,11,21,14,0,0.0,43.0,4.5,18.6,43.0,32.88,22.04
2018,11,21,14,15,0.0,39.0,4.3,18.45,39.0,29.79,19.51
2018,11,21,14,30,0.0,35.0,4.1,18.3,35.0,26.71,16.96
2018,11,21,14,45,1.5,36.0,3.9,18.15,36.5,28.94,18.96
2018,11,21,15,0,3.0,37.0,3.7,18.0,38.0,31.14,20.92
2018,11,21,15,15,9.0,37.5,3.7,18.0,39.5,38.37,27.31
2018,11,21,15,30,15.0,38.0,3.7,18.0,41.0,45.0,33.06
2018,11,21,15,45,68.0,32.5,3.05,17.4,43.0,114.56,93.03
2018,11,21,16,0,121.0,27.0,2.4,16.8,45.0,176.1,143.28
2018,11,21,16,15,71.5,18.5,2.1,16.1,28.0,98.94,74.88
2018,11,21,16,30,22.0,10.0,1.8,15.4,11.0,30.28,3.69
2018,11,21,16,45,16.0,5.5,1.55,14.7,6.0,16.9,0.0
2018,11,21,17,0,10.0,1.0,1.3,14.0,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.7,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,6,45,20.0,4.0,1.15,10.35,4.0,0.0,0.0
2018,11,22,7,0,40.0,8.0,1.1,10.4,8.0,6.29,0.0
2018,11,22,7,15,71.0,20.5,1.3,11.3,25.5,15.42,0.0
2018,11,22,7,30,102.0,33.0,1.5,12.2,43.0,24.65,14.39
2018,11,22,7,45,255.5,44.0,1.65,13.1,86.0,33.22,23.34
2018,11,22,8,0,409.0,55.0,1.8,14.0,129.0,44.54,33.75
2018,11,22,8,15,487.5,59.5,1.95,14.4,170.0,66.99,40.34
2018,11,22,8,30,566.0,64.0,2.1,14.8,211.0,113.39,67.01
2018,11,22,8,45,605.0,70.0,2.25,15.15,250.0,164.14,106.3
2018,11,22,9,0,644.0,76.0,2.4,15.5,289.0,219.53,153.61
2018,11,22,9,15,572.0,95.5,2.5,15.9,300.0,258.98,192.97
2018,11,22,9,30,500.0,115.0,2.6,16.3,311.0,284.6,219.83
2018,11,22,9,45,507.0,125.5,2.7,16.65,337.5,330.37,260.12
2018,11,22,10,0,514.0,136.0,2.8,17.0,364.0,376.49,299.68
2018,11,22,10,15,619.0,120.0,2.85,17.3,409.5,455.44,363.96
2018,11,22,10,30,724.0,104.0,2.9,17.6,455.0,537.21,429.52
2018,11,22,10,45,799.0,88.5,3.0,17.85,488.5,606.81,484.99
2018,11,22,11,0,874.0,73.0,3.1,18.1,522.0,676.12,539.47
2018,11,22,11,15,879.0,73.0,3.2,18.25,532.0,721.07,573.55
2018,11,22,11,30,884.0,73.0,3.3,18.4,542.0,763.88,604.51
2018,11,22,11,45,886.0,72.5,3.4,18.55,544.0,801.38,631.45
2018,11,22,12,0,888.0,72.0,3.5,18.7,546.0,836.12,656.37
2018,11,22,12,15,882.0,72.5,3.6,18.75,539.5,862.25,675.41
2018,11,22,12,30,876.0,73.0,3.7,18.8,533.0,884.93,692.12
2018,11,22,12,45,845.0,79.0,3.8,18.85,514.0,898.59,702.57
2018,11,22,13,0,814.0,85.0,3.9,18.9,495.0,897.63,702.82
2018,11,22,13,15,796.0,85.0,4.0,18.75,472.5,897.17,704.21
2018,11,22,13,30,778.0,85.0,4.1,18.6,450.0,892.86,702.95
2018,11,22,13,45,779.5,80.0,4.15,18.5,428.0,897.77,708.05
2018,11,22,14,0,781.0,75.0,4.2,18.4,406.0,899.25,710.71
2018,11,22,14,15,684.5,84.5,4.2,18.1,358.0,826.5,659.57
2018,11,22,14,30,588.0,94.0,4.2,17.8,310.0,744.02,600.39
2018,11,22,14,45,455.0,100.5,4.2,17.55,257.0,610.66,500.21
2018,11,22,15,0,322.0,107.0,4.2,17.3,204.0,489.7,405.22
2018,11,22,15,15,322.5,91.5,4.2,17.3,176.5,468.16,388.54
2018,11,22,15,30,323.0,76.0,4.2,17.3,149.0,444.83,368.98
2018,11,22,15,45,283.0,63.0,3.8,16.4,117.0,386.87,320.02
2018,11,22,16,0,243.0,50.0,3.4,15.5,85.0,330.12,270.0
2018,11,22,16,15,163.5,35.5,3.15,15.0,55.5,239.16,185.31
2018,11,22,16,30,84.0,21.0,2.9,14.5,26.0,116.71,22.38
2018,11,22,16,45,42.0,10.5,2.65,13.95,13.0,41.27,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.55,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.6,4.0,3.15,0.0
2018,11,23,7,15,7.0,10.5,1.15,13.9,10.5,8.25,0.0
2018,11,23,7,30,0.0,17.0,1.3,14.2,17.0,12.94,4.64
2018,11,23,7,45,0.0,25.0,1.4,14.55,25.0,19.06,10.89
2018,11,23,8,0,0.0,33.0,1.5,14.9,33.0,25.19,16.6
2018,11,23,8,15,0.0,39.5,1.7,15.1,39.5,30.17,20.08
2018,11,23,8,30,0.0,46.0,1.9,15.3,46.0,35.17,24.44
2018,11,23,8,45,0.0,55.5,2.1,15.55,55.5,42.5,30.7
2018,11,23,9,0,0.0,65.0,2.3,15.8,65.0,49.84,36.91
2018,11,23,9,15,0.0,69.0,2.45,16.0,69.0,52.93,39.45
2018,11,23,9,30,0.0,73.0,2.6,16.2,73.0,56.03,41.97
2018,11,23,9,45,0.0,80.5,2.7,16.4,80.5,61.89,46.8
2018,11,23,10,0,0.0,88.0,2.8,16.6,88.0,67.83,51.66
2018,11,23,10,15,0.0,84.5,3.0,16.85,84.5,65.02,49.16
2018,11,23,10,30,0.0,81.0,3.2,17.1,81.0,62.25,46.73
2018,11,23,10,45,1.0,98.0,3.4,17.35,98.5,76.54,58.55
2018,11,23,11,0,2.0,115.0,3.6,17.6,116.0,91.4,70.77
2018,11,23,11,15,2.5,115.0,3.75,17.75,116.5,91.95,71.14
2018,11,23,11,30,3.0,115.0,3.9,17.9,117.0,92.56,71.59
2018,11,23,11,45,1.5,102.5,4.05,18.0,103.5,80.99,61.95
2018,11,23,12,0,0.0,90.0,4.2,18.1,90.0,69.38,52.26
2018,11,23,12,15,0.0,90.5,4.25,18.15,90.5,69.82,52.63
2018,11,23,12,30,0.0,91.0,4.3,18.2,91.0,70.28,53.03
2018,11,23,12,45,1.0,95.0,4.35,18.25,95.5,74.7,56.77
2018,11,23,13,0,2.0,99.0,4.4,18.3,100.0,79.32,60.69
2018,11,23,13,15,1.0,83.0,4.4,18.25,83.5,64.77,48.63
2018,11,23,13,30,0.0,67.0,4.4,18.2,67.0,51.4,37.52
2018,11,23,13,45,0.0,64.0,4.4,18.2,64.0,49.07,35.63
2018,11,23,14,0,0.0,61.0,4.4,18.2,61.0,46.75,33.75
2018,11,23,14,15,3.0,70.5,4.35,18.05,71.5,57.05,42.65
2018,11,23,14,30,6.0,80.0,4.3,17.9,82.0,68.98,52.91
2018,11,23,14,45,6.0,80.0,4.25,17.8,82.0,70.27,54.07
2018,11,23,15,0,6.0,80.0,4.2,17.7,82.0,72.39,55.88
2018,11,23,15,15,3.0,53.0,4.2,17.7,54.0,43.43,31.28
2018,11,23,15,30,0.0,26.0,4.2,17.7,26.0,19.79,11.08
2018,11,23,15,45,0.0,20.0,3.8,17.15,20.0,15.2,7.13
2018,11,23,16,0,0.0,14.0,3.4,16.6,14.0,10.62,3.15
2018,11,23,16,15,0.0,9.5,3.3,16.45,9.5,7.2,0.0
2018,11,23,16,30,0.0,5.0,3.2,16.3,5.0,3.78,0.0
2018,11,23,16,45,0.0,2.5,3.15,16.1,2.5,1.97,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.3,14.05,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.3,14.0,5.0,3.93,0.0
2018,11,24,7,15,144.0,18.0,1.55,14.5,30.0,13.73,0.0
2018,11,24,7,30,271.0,31.0,1.8,15.0,55.0,25.54,14.17
2018,11,24,7,45,399.5,37.5,2.05,15.45,95.5,30.93,20.98
2018,11,24,8,0,528.0,44.0,2.3,15.9,136.0,36.65,26.5
2018,11,24,8,15,587.5,48.5,2.45,16.1,176.5,61.46,33.58
2018,11,24,8,30,647.0,53.0,2.6,16.3,217.0,114.23,64.12
2018,11,24,8,45,654.5,60.0,2.7,16.55,249.0,162.66,102.36
2018,11,24,9,0,662.0,67.0,2.8,16.8,281.0,214.43,148.03
2018,11,24,9,15,508.0,89.0,2.8,17.05,264.5,233.8,173.7
2018,11,24,9,30,354.0,111.0,2.8,17.3,248.0,229.45,177.67
2018,11,24,9,45,180.0,122.0,2.85,17.55,192.0,185.07,146.38
2018,11,24,10,0,6.0,133.0,2.9,17.8,136.0,107.21,83.99
2018,11,24,10,15,30.5,163.0,2.9,18.1,177.5,153.23,121.87
2018,11,24,10,30,55.0,193.0,2.9,18.4,219.0,198.26,158.49
2018,11,24,10,45,110.0,208.0,2.9,18.7,263.0,263.78,211.67
2018,11,24,11,0,165.0,223.0,2.9,19.0,307.0,324.3,260.32
2018,11,24,11,15,191.5,226.0,2.9,19.15,325.0,357.41,286.81
2018,11,24,11,30,218.0,229.0,2.9,19.3,343.0,392.45,314.74
2018,11,24,11,45,284.5,211.0,2.85,19.5,360.5,455.76,365.0
2018,11,24,12,0,351.0,193.0,2.8,19.7,378.0,505.68,404.61
2018,11,24,12,15,608.0,134.0,2.8,19.75,451.0,709.21,560.98
2018,11,24,12,30,865.0,75.0,2.8,19.8,524.0,875.48,678.73
2018,11,24,12,45,731.0,107.0,2.8,19.85,480.0,831.6,646.63
2018,11,24,13,0,597.0,139.0,2.8,19.9,436.0,761.46,597.26
2018,11,24,13,15,657.0,117.5,2.75,19.8,432.5,808.72,632.36
2018,11,24,13,30,717.0,96.0,2.7,19.7,429.0,852.36,663.7
2018,11,24,13,45,633.5,107.5,2.65,19.6,389.5,794.87,623.19
2018,11,24,14,0,550.0,119.0,2.6,19.5,350.0,731.53,578.67
2018,11,24,14,15,635.0,95.5,2.55,19.3,342.0,790.9,623.31
2018,11,24,14,30,720.0,72.0,2.5,19.1,334.0,836.78,656.66
2018,11,24,14,45,679.5,69.5,2.45,18.85,295.5,798.45,629.63
2018,11,24,15,0,639.0,67.0,2.4,18.6,257.0,751.01,595.91
2018,11,24,15,15,576.5,62.0,2.4,18.6,214.5,677.42,541.38
2018,11,24,15,30,514.0,57.0,2.4,18.6,172.0,603.43,484.52
2018,11,24,15,45,485.5,49.0,1.85,17.35,139.0,556.82,445.64
2018,11,24,16,0,457.0,41.0,1.3,16.1,106.0,509.78,402.64
2018,11,24,16,15,336.5,32.0,1.25,15.3,70.5,383.35,289.42
2018,11,24,16,30,216.0,23.0,1.2,14.5,35.0,241.13,17.16
2018,11,24,16,45,108.0,11.5,1.15,13.7,17.5,93.96,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,18.0,3.0,0.7,9.95,3.0,0.0,0.0
2018,11,25,7,0,36.0,6.0,0.7,9.9,6.0,4.72,0.0
2018,11,25,7,15,153.0,18.5,0.75,10.4,30.0,14.56,0.0
2018,11,25,7,30,270.0,31.0,0.8,10.9,54.0,25.6,14.07
2018,11,25,7,45,392.0,38.5,0.85,11.4,94.0,31.76,22.07
2018,11,25,8,0,514.0,46.0,0.9,11.9,134.0,38.17,28.33
2018,11,25,8,15,585.0,50.5,1.0,12.45,176.5,62.43,35.24
2018,11,25,8,30,656.0,55.0,1.1,13.0,219.0,116.23,66.26
2018,11,25,8,45,697.0,58.0,1.15,13.6,258.5,169.42,106.89
2018,11,25,9,0,738.0,61.0,1.2,14.2,298.0,227.3,156.2
2018,11,25,9,15,764.0,64.5,1.35,15.0,334.0,285.77,208.26
2018,11,25,9,30,790.0,68.0,1.5,15.8,370.0,346.58,262.08
2018,11,25,9,45,808.0,70.0,1.65,16.6,400.5,404.78,312.95
2018,11,25,10,0,826.0,72.0,1.8,17.4,431.0,463.76,362.97
2018,11,25,10,15,836.5,74.0,1.85,17.75,454.5,519.39,409.22
2018,11,25,10,30,847.0,76.0,1.9,18.1,478.0,574.46,453.58
2018,11,25,10,45,854.0,77.0,1.95,18.45,495.0,625.46,493.6
2018,11,25,11,0,861.0,78.0,2.0,18.8,512.0,675.01,531.46
2018,11,25,11,15,864.5,79.0,2.05,19.05,522.0,720.39,565.44
2018,11,25,11,30,868.0,80.0,2.1,19.3,532.0,763.57,595.52
2018,11,25,11,45,868.0,80.0,2.15,19.5,534.0,800.41,621.01
2018,11,25,12,0,868.0,80.0,2.2,19.7,536.0,834.38,644.44
2018,11,25,12,15,869.0,79.0,2.25,19.8,531.5,855.62,659.23
2018,11,25,12,30,870.0,78.0,2.3,19.9,527.0,882.56,678.2
2018,11,25,12,45,869.0,75.5,2.3,20.0,515.0,902.64,691.97
2018,11,25,13,0,868.0,73.0,2.3,20.1,503.0,919.31,703.56
2018,11,25,13,15,858.5,72.0,2.25,20.0,483.0,926.39,708.77
2018,11,25,13,30,849.0,71.0,2.2,19.9,463.0,941.09,719.39
2018,11,25,13,45,834.5,69.5,2.15,19.85,436.5,935.47,716.01
2018,11,25,14,0,820.0,68.0,2.1,19.8,410.0,926.16,710.37
2018,11,25,14,15,801.0,65.5,2.05,19.65,378.0,907.5,698.57
2018,11,25,14,30,782.0,63.0,2.0,19.5,346.0,885.48,684.32
2018,11,25,14,45,755.5,59.5,1.95,19.3,309.0,851.62,661.56
2018,11,25,15,0,729.0,56.0,1.9,19.1,272.0,815.0,636.18
2018,11,25,15,15,685.5,52.5,1.9,19.1,232.0,759.73,596.27
2018,11,25,15,30,642.0,49.0,1.9,19.1,192.0,702.74,553.28
2018,11,25,15,45,526.0,45.5,1.4,17.6,146.0,588.94,465.47
2018,11,25,16,0,410.0,42.0,0.9,16.1,100.0,469.24,369.39
2018,11,25,16,15,266.5,31.0,0.95,15.55,63.5,322.71,242.73
2018,11,25,16,30,123.0,20.0,1.0,15.0,27.0,161.22,0.0
2018,11,25,16,45,61.5,10.0,1.05,14.5,13.5,56.23,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.2,5.0,3.93,0.0
2018,11,26,7,15,70.0,18.0,1.2,9.1,22.5,14.16,0.0
2018,11,26,7,30,114.0,31.0,1.3,10.0,40.0,23.15,11.7
2018,11,26,7,45,173.5,44.5,1.4,10.85,68.5,33.15,23.22
2018,11,26,8,0,233.0,58.0,1.5,11.7,97.0,42.88,32.45
2018,11,26,8,15,267.0,71.5,1.45,12.35,128.0,63.1,42.76
2018,11,26,8,30,301.0,85.0,1.4,13.0,159.0,97.95,65.61
2018,11,26,8,45,300.5,100.5,1.35,13.65,185.0,130.39,91.89
2018,11,26,9,0,300.0,116.0,1.3,14.3,211.0,164.67,121.71
2018,11,26,9,15,301.5,130.5,1.4,15.15,235.5,198.91,151.85
2018,11,26,9,30,303.0,145.0,1.5,16.0,260.0,233.5,182.0
2018,11,26,9,45,302.5,157.5,1.55,16.9,280.0,265.8,209.63
2018,11,26,10,0,302.0,170.0,1.6,17.8,300.0,297.99,236.43
2018,11,26,10,15,371.5,168.0,1.55,18.2,337.0,352.34,280.25
2018,11,26,10,30,441.0,166.0,1.5,18.6,374.0,425.62,337.79
2018,11,26,10,45,442.0,172.5,1.5,19.05,387.5,459.93,364.28
2018,11,26,11,0,443.0,179.0,1.5,19.5,401.0,493.37,389.71
2018,11,26,11,15,412.5,188.0,1.45,19.85,398.0,505.93,398.53
2018,11,26,11,30,382.0,197.0,1.4,20.2,395.0,498.0,392.26
2018,11,26,11,45,318.5,210.5,1.3,20.55,376.0,481.72,378.48
2018,11,26,12,0,255.0,224.0,1.2,20.9,357.0,460.33,360.67
2018,11,26,12,15,248.5,223.0,1.2,21.15,351.5,466.87,365.63
2018,11,26,12,30,242.0,222.0,1.2,21.4,346.0,472.18,369.43
2018,11,26,12,45,295.0,207.0,1.2,21.6,354.5,513.92,401.91
2018,11,26,13,0,348.0,192.0,1.2,21.8,363.0,556.4,434.35
2018,11,26,13,15,303.5,188.0,1.2,21.75,333.0,519.86,407.08
2018,11,26,13,30,259.0,184.0,1.2,21.7,303.0,480.81,378.25
2018,11,26,13,45,303.0,166.0,1.2,21.65,297.5,507.84,400.83
2018,11,26,14,0,347.0,148.0,1.2,21.6,292.0,533.66,421.9
2018,11,26,14,15,258.0,140.0,1.05,21.05,242.5,440.67,351.04
2018,11,26,14,30,169.0,132.0,0.9,20.5,193.0,324.58,261.4
2018,11,26,14,45,220.0,112.0,0.75,19.95,182.5,372.17,300.82
2018,11,26,15,0,271.0,92.0,0.6,19.4,172.0,394.81,319.5
2018,11,26,15,15,296.0,81.5,0.6,19.4,157.0,428.85,344.83
2018,11,26,15,30,321.0,71.0,0.6,19.4,142.0,435.89,348.81
2018,11,26,15,45,253.0,57.0,0.65,18.4,105.5,350.74,281.59
2018,11,26,16,0,185.0,43.0,0.7,17.4,69.0,267.69,213.32
2018,11,26,16,15,129.5,30.0,0.7,17.1,45.0,200.56,149.08
2018,11,26,16,30,74.0,17.0,0.7,16.8,21.0,98.45,0.0
2018,11,26,16,45,37.0,8.5,0.75,16.5,10.5,35.79,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.15,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.2,3.0,2.36,0.0
2018,11,27,7,15,8.5,8.5,0.95,10.6,8.5,6.69,0.0
2018,11,27,7,30,0.0,14.0,0.9,11.0,14.0,10.65,2.02
2018,11,27,7,45,0.0,21.0,0.85,11.4,21.0,15.99,8.25
2018,11,27,8,0,0.0,28.0,0.8,11.8,28.0,21.35,13.37
2018,11,27,8,15,0.0,38.5,0.95,12.35,38.5,29.41,19.65
2018,11,27,8,30,0.0,49.0,1.1,12.9,49.0,37.5,26.69
2018,11,27,8,45,18.0,84.0,1.3,13.4,89.5,67.93,51.92
2018,11,27,9,0,36.0,119.0,1.5,13.9,130.0,101.28,79.41
2018,11,27,9,15,36.0,132.5,1.5,14.2,145.0,115.99,91.88
2018,11,27,9,30,36.0,146.0,1.5,14.5,160.0,130.99,104.49
2018,11,27,9,45,58.5,162.0,1.5,14.8,186.5,157.52,126.23
2018,11,27,10,0,81.0,178.0,1.5,15.1,213.0,187.11,150.51
2018,11,27,10,15,89.5,190.0,1.55,15.35,230.5,208.77,168.32
2018,11,27,10,30,98.0,202.0,1.6,15.6,248.0,231.62,186.98
2018,11,27,10,45,79.0,205.5,1.6,15.85,243.5,230.27,185.64
2018,11,27,11,0,60.0,209.0,1.6,16.1,239.0,226.98,182.61
2018,11,27,11,15,44.5,203.5,1.65,16.2,226.0,215.1,172.79
2018,11,27,11,30,29.0,198.0,1.7,16.3,213.0,201.63,161.57
2018,11,27,11,45,15.5,155.0,1.8,16.4,163.0,138.37,109.93
2018,11,27,12,0,2.0,112.0,1.9,16.5,113.0,89.79,69.59
2018,11,27,12,15,1.0,96.5,2.0,16.55,97.0,75.81,58.01
2018,11,27,12,30,0.0,81.0,2.1,16.6,81.0,62.27,46.72
2018,11,27,12,45,0.0,76.5,2.2,16.6,76.5,58.78,43.85
2018,11,27,13,0,0.0,72.0,2.3,16.6,72.0,55.28,40.97
2018,11,27,13,15,0.0,71.0,2.35,16.65,71.0,54.5,40.35
2018,11,27,13,30,0.0,70.0,2.4,16.7,70.0,53.72,39.75
2018,11,27,13,45,11.5,91.0,2.45,16.75,95.5,82.69,64.67
2018,11,27,14,0,23.0,112.0,2.5,16.8,121.0,127.68,102.78
2018,11,27,14,15,12.0,100.0,2.35,16.65,104.5,93.86,74.2
2018,11,27,14,30,1.0,88.0,2.2,16.5,88.0,72.36,55.77
2018,11,27,14,45,1.0,73.5,2.1,16.4,73.5,59.12,44.69
2018,11,27,15,0,1.0,59.0,2.0,16.3,59.0,46.17,33.76
2018,11,27,15,15,0.5,47.5,2.0,16.3,47.5,36.8,25.73
2018,11,27,15,30,0.0,36.0,2.0,16.3,36.0,27.48,17.68
2018,11,27,15,45,0.0,24.0,1.65,15.7,24.0,18.27,9.78
2018,11,27,16,0,0.0,12.0,1.3,15.1,12.0,9.1,1.92
2018,11,27,16,15,8.5,8.5,1.2,14.9,9.0,16.63,7.58
2018,11,27,16,30,17.0,5.0,1.1,14.7,6.0,24.06,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.5,3.0,8.66,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
